Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,93.5,6.5,0.95,1.5,8.5,0.0,0.0
2016,1,1,7,30,187.0,13.0,1.0,2.0,17.0,90.63,0.0
2016,1,1,7,45,334.0,23.0,1.05,2.5,52.5,213.98,147.94
2016,1,1,8,0,481.0,33.0,1.1,3.0,88.0,327.99,269.87
2016,1,1,8,15,562.5,39.5,1.25,3.0,130.5,402.64,339.85
2016,1,1,8,30,644.0,46.0,1.4,3.0,173.0,491.44,418.08
2016,1,1,8,45,692.0,51.0,1.6,3.5,215.0,561.95,478.26
2016,1,1,9,0,740.0,56.0,1.8,4.0,257.0,634.97,536.57
2016,1,1,9,15,772.5,59.5,1.95,4.5,296.0,696.4,583.63
2016,1,1,9,30,805.0,63.0,2.1,5.0,335.0,758.17,629.71
2016,1,1,9,45,816.5,68.0,2.25,5.5,368.0,804.02,662.71
2016,1,1,10,0,828.0,73.0,2.4,6.0,401.0,848.07,693.95
2016,1,1,10,15,843.5,75.0,2.4,6.0,429.0,890.05,723.17
2016,1,1,10,30,859.0,77.0,2.4,6.0,457.0,929.94,750.55
2016,1,1,10,45,547.0,144.5,2.4,6.5,390.5,728.92,599.07
2016,1,1,11,0,235.0,212.0,2.4,7.0,324.0,471.63,392.93
2016,1,1,11,15,231.5,220.0,2.4,7.0,333.0,481.09,401.45
2016,1,1,11,30,228.0,228.0,2.4,7.0,342.0,489.9,407.85
2016,1,1,11,45,230.0,230.0,2.4,7.0,346.5,495.76,412.29
2016,1,1,12,0,232.0,232.0,2.4,7.0,351.0,501.08,416.37
2016,1,1,12,15,231.5,231.5,2.35,7.0,350.0,499.97,415.3
2016,1,1,12,30,231.0,231.0,2.3,7.0,349.0,498.28,413.88
2016,1,1,12,45,230.5,227.0,2.3,7.5,342.5,491.41,407.96
2016,1,1,13,0,230.0,223.0,2.3,8.0,336.0,483.97,401.7
2016,1,1,13,15,229.0,215.5,2.25,8.0,325.0,470.9,391.69
2016,1,1,13,30,228.0,208.0,2.2,8.0,314.0,457.34,381.33
2016,1,1,13,45,229.0,196.5,2.15,8.0,298.5,439.92,368.04
2016,1,1,14,0,230.0,185.0,2.1,8.0,283.0,421.98,354.28
2016,1,1,14,15,228.0,172.0,2.0,7.5,263.5,418.62,352.29
2016,1,1,14,30,226.0,159.0,1.9,7.0,244.0,394.22,333.46
2016,1,1,14,45,223.0,143.5,1.8,7.0,220.5,365.37,310.27
2016,1,1,15,0,220.0,128.0,1.7,7.0,197.0,336.3,286.52
2016,1,1,15,15,211.0,112.0,1.45,6.5,171.0,301.96,257.95
2016,1,1,15,30,202.0,96.0,1.2,6.0,145.0,268.07,229.05
2016,1,1,15,45,183.0,79.5,0.95,5.5,117.5,227.53,193.56
2016,1,1,16,0,164.0,63.0,0.7,5.0,90.0,188.57,158.52
2016,1,1,16,15,135.5,45.5,0.65,5.0,63.5,144.39,118.01
2016,1,1,16,30,107.0,28.0,0.6,5.0,37.0,100.75,73.35
2016,1,1,16,45,53.5,14.0,0.55,5.0,18.5,34.61,0.0
2016,1,1,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,5.0,1.25,2.5,5.0,0.0,0.0
2016,1,2,7,30,0.0,10.0,1.4,3.0,10.0,7.87,0.0
2016,1,2,7,45,61.5,25.5,1.55,4.0,32.0,72.14,46.5
2016,1,2,8,0,123.0,41.0,1.7,5.0,54.0,130.37,105.82
2016,1,2,8,15,143.5,58.0,1.95,5.5,81.0,168.28,141.41
2016,1,2,8,30,164.0,75.0,2.2,6.0,108.0,207.83,177.35
2016,1,2,8,45,176.0,92.0,2.45,6.5,134.0,243.27,208.77
2016,1,2,9,0,188.0,109.0,2.7,7.0,160.0,279.53,240.06
2016,1,2,9,15,195.5,124.5,2.85,7.0,184.5,311.04,266.92
2016,1,2,9,30,203.0,140.0,3.0,7.0,209.0,325.39,279.24
2016,1,2,9,45,211.0,154.5,3.15,7.5,232.5,355.43,303.66
2016,1,2,10,0,219.0,169.0,3.3,8.0,256.0,385.7,327.8
2016,1,2,10,15,125.5,173.0,3.35,8.0,223.5,309.98,262.05
2016,1,2,10,30,32.0,177.0,3.4,8.0,191.0,208.51,173.88
2016,1,2,10,45,24.5,178.0,3.45,8.5,189.0,181.62,150.72
2016,1,2,11,0,17.0,179.0,3.5,9.0,187.0,174.42,143.93
2016,1,2,11,15,31.0,194.5,3.55,9.0,210.0,226.11,187.55
2016,1,2,11,30,45.0,210.0,3.6,9.0,233.0,259.1,215.18
2016,1,2,11,45,71.5,221.5,3.65,9.5,258.0,300.33,249.56
2016,1,2,12,0,98.0,233.0,3.7,10.0,283.0,342.21,284.02
2016,1,2,12,15,98.0,232.5,3.7,10.0,282.5,341.53,283.33
2016,1,2,12,30,98.0,232.0,3.7,10.0,282.0,340.94,282.9
2016,1,2,12,45,97.0,228.0,3.7,10.0,276.5,334.78,278.02
2016,1,2,13,0,96.0,224.0,3.7,10.0,271.0,328.73,273.27
2016,1,2,13,15,487.5,146.5,3.65,10.0,375.0,686.37,568.71
2016,1,2,13,30,879.0,69.0,3.6,10.0,479.0,952.14,765.94
2016,1,2,13,45,867.5,67.5,3.55,10.5,455.5,920.1,739.67
2016,1,2,14,0,856.0,66.0,3.5,11.0,432.0,895.8,721.7
2016,1,2,14,15,838.0,64.0,3.25,10.5,402.0,851.99,690.6
2016,1,2,14,30,820.0,62.0,3.0,10.0,372.0,806.5,658.01
2016,1,2,14,45,795.0,59.5,2.8,10.0,336.5,753.2,618.2
2016,1,2,15,0,770.0,57.0,2.6,10.0,301.0,699.3,577.31
2016,1,2,15,15,732.5,53.5,2.25,9.0,261.0,634.63,528.29
2016,1,2,15,30,695.0,50.0,1.9,8.0,221.0,571.08,478.59
2016,1,2,15,45,636.0,45.0,1.55,7.5,179.0,493.37,413.58
2016,1,2,16,0,577.0,40.0,1.2,7.0,137.0,419.58,349.01
2016,1,2,16,15,479.5,32.5,1.15,6.5,97.0,326.73,267.63
2016,1,2,16,30,382.0,25.0,1.1,6.0,57.0,249.57,187.93
2016,1,2,16,45,191.0,12.5,1.05,6.0,28.5,94.33,0.0
2016,1,2,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,4.0,3.35,6.0,4.0,0.0,0.0
2016,1,3,7,30,0.0,8.0,3.5,6.0,8.0,6.29,0.0
2016,1,3,7,45,21.0,24.0,3.7,6.5,26.5,34.33,18.87
2016,1,3,8,0,42.0,40.0,3.9,7.0,45.0,74.49,57.7
2016,1,3,8,15,55.5,58.0,3.95,7.0,67.5,104.84,85.73
2016,1,3,8,30,69.0,76.0,4.0,7.0,90.0,135.95,114.04
2016,1,3,8,45,77.5,93.5,4.1,7.5,112.5,163.99,138.97
2016,1,3,9,0,86.0,111.0,4.2,8.0,135.0,192.76,164.01
2016,1,3,9,15,93.0,127.0,4.25,8.5,156.0,219.01,186.35
2016,1,3,9,30,100.0,143.0,4.3,9.0,177.0,245.89,208.79
2016,1,3,9,45,285.5,137.5,4.4,9.5,248.0,414.27,353.66
2016,1,3,10,0,471.0,132.0,4.5,10.0,319.0,600.57,506.43
2016,1,3,10,15,429.5,151.0,4.55,10.0,331.0,600.3,503.6
2016,1,3,10,30,388.0,170.0,4.6,10.0,343.0,574.22,481.67
2016,1,3,10,45,392.0,178.5,4.65,10.5,360.0,597.22,498.63
2016,1,3,11,0,396.0,187.0,4.7,11.0,377.0,619.12,514.35
2016,1,3,11,15,362.0,200.0,4.75,11.0,377.5,607.77,503.96
2016,1,3,11,30,328.0,213.0,4.8,11.0,378.0,594.22,492.02
2016,1,3,11,45,270.0,224.0,4.9,11.5,361.0,551.93,456.14
2016,1,3,12,0,212.0,235.0,5.0,12.0,344.0,484.09,400.3
2016,1,3,12,15,227.5,233.0,5.05,12.0,349.5,497.35,411.72
2016,1,3,12,30,243.0,231.0,5.1,12.0,355.0,509.99,422.4
2016,1,3,12,45,201.0,229.5,5.2,12.0,331.0,464.48,385.1
2016,1,3,13,0,159.0,228.0,5.3,12.0,307.0,419.28,347.87
2016,1,3,13,15,241.5,211.5,5.15,12.0,327.5,500.55,415.89
2016,1,3,13,30,324.0,195.0,5.0,12.0,348.0,555.22,461.78
2016,1,3,13,45,346.5,181.0,4.9,12.0,337.0,552.11,460.22
2016,1,3,14,0,369.0,167.0,4.8,12.0,326.0,546.83,457.15
2016,1,3,14,15,422.0,145.5,4.4,11.5,315.0,578.26,483.49
2016,1,3,14,30,475.0,124.0,4.0,11.0,304.0,583.78,489.32
2016,1,3,14,45,446.0,117.5,3.6,11.0,274.0,534.73,449.36
2016,1,3,15,0,417.0,111.0,3.2,11.0,244.0,486.56,409.82
2016,1,3,15,15,396.5,98.0,2.85,10.5,211.5,438.16,370.49
2016,1,3,15,30,376.0,85.0,2.5,10.0,179.0,390.57,330.75
2016,1,3,15,45,336.0,72.0,2.2,9.5,144.5,331.42,280.1
2016,1,3,16,0,296.0,59.0,1.9,9.0,110.0,275.6,230.85
2016,1,3,16,15,236.0,44.5,1.7,8.5,77.5,210.58,172.57
2016,1,3,16,30,176.0,30.0,1.5,8.0,45.0,151.97,114.53
2016,1,3,16,45,88.0,15.0,1.35,8.0,22.5,69.42,0.0
2016,1,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,5.5,1.6,7.0,5.5,0.0,0.0
2016,1,4,7,30,0.0,11.0,1.8,7.0,11.0,8.65,0.0
2016,1,4,7,45,85.5,25.5,2.0,7.5,35.0,83.23,53.32
2016,1,4,8,0,171.0,40.0,2.2,8.0,59.0,166.37,134.59
2016,1,4,8,15,200.5,56.5,2.4,8.0,88.5,198.49,166.2
2016,1,4,8,30,230.0,73.0,2.6,8.0,118.0,245.87,209.25
2016,1,4,8,45,251.0,88.0,2.8,8.5,148.0,287.81,246.21
2016,1,4,9,0,272.0,103.0,3.0,9.0,178.0,331.35,283.47
2016,1,4,9,15,284.5,117.5,3.15,9.5,205.5,369.07,314.75
2016,1,4,9,30,297.0,132.0,3.3,10.0,233.0,407.26,345.66
2016,1,4,9,45,148.5,82.0,3.5,10.5,132.5,227.1,193.26
2016,1,4,10,0,0.0,32.0,3.7,11.0,32.0,24.42,15.46
2016,1,4,10,15,0.0,36.5,3.75,11.0,36.5,27.88,18.45
2016,1,4,10,30,0.0,41.0,3.8,11.0,41.0,31.35,21.4
2016,1,4,10,45,0.0,24.5,3.9,11.0,24.5,18.7,10.47
2016,1,4,11,0,0.0,8.0,4.0,11.0,8.0,6.1,0.0
2016,1,4,11,15,0.0,31.0,4.0,11.0,31.0,23.69,14.73
2016,1,4,11,30,0.0,54.0,4.0,11.0,54.0,41.39,29.86
2016,1,4,11,45,44.0,143.5,4.05,11.5,166.0,178.31,147.27
2016,1,4,12,0,88.0,233.0,4.1,12.0,278.0,331.36,273.42
2016,1,4,12,15,141.5,234.5,4.05,12.0,307.5,411.36,338.95
2016,1,4,12,30,195.0,236.0,4.0,12.0,337.0,467.5,385.03
2016,1,4,12,45,97.5,169.5,4.0,12.0,220.0,283.89,235.08
2016,1,4,13,0,0.0,103.0,4.0,12.0,103.0,81.22,63.35
2016,1,4,13,15,9.5,140.5,3.95,12.0,145.5,126.42,102.11
2016,1,4,13,30,19.0,178.0,3.9,12.0,188.0,175.57,143.62
2016,1,4,13,45,18.0,170.0,3.9,12.0,178.5,167.02,136.58
2016,1,4,14,0,17.0,162.0,3.9,12.0,169.0,158.73,129.83
2016,1,4,14,15,15.0,151.5,3.7,11.5,157.5,147.04,120.39
2016,1,4,14,30,13.0,141.0,3.5,11.0,146.0,135.69,111.15
2016,1,4,14,45,10.0,128.5,3.3,11.0,132.0,121.62,99.29
2016,1,4,15,0,7.0,116.0,3.1,11.0,118.0,107.98,87.7
2016,1,4,15,15,3.5,101.5,2.7,10.5,102.5,92.11,74.21
2016,1,4,15,30,0.0,87.0,2.3,10.0,87.0,76.69,60.94
2016,1,4,15,45,0.0,70.5,1.9,9.5,70.5,61.59,47.84
2016,1,4,16,0,0.0,54.0,1.5,9.0,54.0,46.42,34.51
2016,1,4,16,15,0.0,38.5,1.4,8.5,38.5,32.23,21.87
2016,1,4,16,30,0.0,23.0,1.3,8.0,23.0,17.57,8.51
2016,1,4,16,45,0.0,11.5,1.25,8.0,11.5,8.75,0.0
2016,1,4,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,1.0,2.25,7.0,1.0,0.0,0.0
2016,1,5,7,30,0.0,2.0,2.3,7.0,2.0,1.57,0.0
2016,1,5,7,45,0.0,8.0,2.4,7.5,8.0,6.06,0.0
2016,1,5,8,0,0.0,14.0,2.5,8.0,14.0,10.63,3.33
2016,1,5,8,15,0.0,21.5,2.65,8.0,21.5,16.36,8.51
2016,1,5,8,30,0.0,29.0,2.8,8.0,29.0,22.1,13.68
2016,1,5,8,45,0.0,36.0,3.0,8.5,36.0,27.47,18.44
2016,1,5,9,0,0.0,43.0,3.2,9.0,43.0,32.85,23.14
2016,1,5,9,15,0.0,50.0,3.35,9.0,50.0,38.24,27.84
2016,1,5,9,30,0.0,57.0,3.5,9.0,57.0,43.65,32.5
2016,1,5,9,45,0.0,89.0,3.65,9.0,89.0,71.09,56.21
2016,1,5,10,0,0.0,121.0,3.8,9.0,121.0,101.71,82.39
2016,1,5,10,15,0.0,70.0,3.9,9.0,70.0,53.71,40.96
2016,1,5,10,30,0.0,19.0,4.0,9.0,19.0,14.49,6.94
2016,1,5,10,45,0.0,36.0,4.1,9.5,36.0,27.52,18.19
2016,1,5,11,0,0.0,53.0,4.2,10.0,53.0,40.6,29.37
2016,1,5,11,15,11.0,123.5,4.2,9.5,129.5,111.16,90.23
2016,1,5,11,30,22.0,194.0,4.2,9.0,206.0,193.85,160.39
2016,1,5,11,45,11.0,114.0,4.2,9.0,120.0,102.14,82.48
2016,1,5,12,0,0.0,34.0,4.2,9.0,34.0,26.01,16.81
2016,1,5,12,15,0.0,79.0,4.15,8.5,79.0,60.72,46.76
2016,1,5,12,30,0.0,124.0,4.1,8.0,124.0,100.21,80.65
2016,1,5,12,45,41.0,174.0,4.1,8.0,194.5,209.96,175.43
2016,1,5,13,0,82.0,224.0,4.1,8.0,265.0,313.67,262.93
2016,1,5,13,15,55.0,205.0,4.05,8.0,232.5,262.79,219.71
2016,1,5,13,30,28.0,186.0,4.0,8.0,200.0,213.3,177.61
2016,1,5,13,45,14.0,114.0,4.0,8.0,121.0,105.56,86.19
2016,1,5,14,0,0.0,42.0,4.0,8.0,42.0,32.11,22.34
2016,1,5,14,15,190.5,92.0,3.85,7.5,165.5,283.11,244.89
2016,1,5,14,30,381.0,142.0,3.7,7.0,289.0,525.02,447.62
2016,1,5,14,45,366.5,132.0,3.6,7.0,262.0,487.06,415.6
2016,1,5,15,0,352.0,122.0,3.5,7.0,235.0,449.12,384.54
2016,1,5,15,15,337.0,107.5,3.25,6.5,204.5,405.87,348.94
2016,1,5,15,30,322.0,93.0,3.0,6.0,174.0,363.08,312.77
2016,1,5,15,45,298.5,77.5,2.8,6.0,142.5,314.22,269.82
2016,1,5,16,0,275.0,62.0,2.6,6.0,111.0,267.06,227.11
2016,1,5,16,15,226.5,47.0,2.35,5.5,79.5,208.71,173.84
2016,1,5,16,30,178.0,32.0,2.1,5.0,48.0,155.48,121.09
2016,1,5,16,45,89.0,16.0,1.85,5.0,24.0,72.38,1.71
2016,1,5,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,2.0,3.55,8.0,2.0,0.0,0.0
2016,1,6,7,30,0.0,4.0,3.5,8.0,4.0,3.15,0.0
2016,1,6,7,45,0.0,16.0,3.45,8.0,16.0,12.19,2.95
2016,1,6,8,0,0.0,28.0,3.4,8.0,28.0,21.4,12.41
2016,1,6,8,15,0.0,43.5,3.5,8.0,43.5,35.66,25.17
2016,1,6,8,30,0.0,59.0,3.6,8.0,59.0,49.75,37.75
2016,1,6,8,45,0.0,75.0,3.7,8.0,75.0,64.3,50.63
2016,1,6,9,0,0.0,91.0,3.8,8.0,91.0,78.86,63.38
2016,1,6,9,15,2.0,105.5,3.85,8.0,106.5,93.34,75.97
2016,1,6,9,30,4.0,120.0,3.9,8.0,122.0,108.13,88.7
2016,1,6,9,45,2.0,63.0,3.95,8.0,64.0,49.97,38.12
2016,1,6,10,0,0.0,6.0,4.0,8.0,6.0,4.56,0.0
2016,1,6,10,15,0.0,7.0,4.1,8.0,7.0,5.33,0.0
2016,1,6,10,30,0.0,8.0,4.2,8.0,8.0,6.09,0.0
2016,1,6,10,45,0.0,8.5,4.3,8.0,8.5,6.48,0.0
2016,1,6,11,0,0.0,9.0,4.4,8.0,9.0,6.86,0.31
2016,1,6,11,15,149.0,115.0,4.45,8.0,190.5,288.78,246.91
2016,1,6,11,30,298.0,221.0,4.5,8.0,372.0,573.23,480.21
2016,1,6,11,45,162.0,212.5,4.55,8.0,294.5,402.68,338.1
2016,1,6,12,0,26.0,204.0,4.6,8.0,217.0,208.0,172.48
2016,1,6,12,15,19.5,195.0,4.55,8.0,205.5,191.51,158.66
2016,1,6,12,30,13.0,186.0,4.5,8.0,194.0,175.37,144.82
2016,1,6,12,45,25.0,196.0,4.45,8.0,209.5,198.61,165.01
2016,1,6,13,0,37.0,206.0,4.4,8.0,225.0,245.13,204.45
2016,1,6,13,15,18.5,120.5,4.3,8.0,130.0,127.57,104.94
2016,1,6,13,30,0.0,35.0,4.2,8.0,35.0,26.75,17.6
2016,1,6,13,45,0.0,21.5,4.1,8.0,21.5,16.4,8.65
2016,1,6,14,0,0.0,8.0,4.0,8.0,8.0,6.09,0.0
2016,1,6,14,15,15.5,80.0,3.8,7.5,86.5,82.99,67.44
2016,1,6,14,30,31.0,152.0,3.6,7.0,165.0,179.71,151.26
2016,1,6,14,45,26.0,139.0,3.45,7.0,149.0,161.46,135.52
2016,1,6,15,0,21.0,126.0,3.3,7.0,133.0,129.92,108.44
2016,1,6,15,15,16.0,110.5,3.1,6.5,115.0,111.29,92.43
2016,1,6,15,30,11.0,95.0,2.9,6.0,97.0,93.24,76.67
2016,1,6,15,45,5.5,78.0,2.7,6.0,79.0,73.57,59.14
2016,1,6,16,0,0.0,61.0,2.5,6.0,61.0,54.37,41.89
2016,1,6,16,15,0.0,43.5,2.4,5.5,43.5,37.88,27.09
2016,1,6,16,30,0.0,26.0,2.3,5.0,26.0,20.72,11.47
2016,1,6,16,45,0.0,13.0,2.2,5.0,13.0,9.9,0.0
2016,1,6,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,6.0,0.55,4.0,6.0,0.0,0.0
2016,1,7,7,30,0.0,12.0,0.6,4.0,12.0,9.44,0.0
2016,1,7,7,45,98.5,28.5,0.65,4.5,39.5,94.13,61.71
2016,1,7,8,0,197.0,45.0,0.7,5.0,67.0,185.52,151.23
2016,1,7,8,15,266.5,59.0,0.85,5.0,103.0,251.43,211.35
2016,1,7,8,30,336.0,73.0,1.0,5.0,139.0,324.58,276.08
2016,1,7,8,45,397.0,82.0,1.15,5.5,177.5,392.37,334.33
2016,1,7,9,0,458.0,91.0,1.3,6.0,216.0,465.2,394.91
2016,1,7,9,15,513.0,91.5,1.45,6.0,251.0,533.61,451.02
2016,1,7,9,30,568.0,92.0,1.6,6.0,286.0,601.53,504.85
2016,1,7,9,45,706.0,78.0,1.8,6.5,343.5,723.16,597.31
2016,1,7,10,0,844.0,64.0,2.0,7.0,401.0,845.52,686.63
2016,1,7,10,15,670.0,107.5,2.05,7.0,387.0,774.21,631.83
2016,1,7,10,30,496.0,151.0,2.1,7.0,373.0,672.79,554.99
2016,1,7,10,45,333.0,186.0,2.2,7.0,338.0,548.57,456.16
2016,1,7,11,0,170.0,221.0,2.3,7.0,303.0,417.66,348.25
2016,1,7,11,15,275.0,213.5,2.35,7.0,351.0,537.08,446.57
2016,1,7,11,30,380.0,206.0,2.4,7.0,399.0,636.32,525.5
2016,1,7,11,45,380.0,209.5,2.5,7.5,404.5,643.93,529.74
2016,1,7,12,0,380.0,213.0,2.6,8.0,410.0,650.15,533.71
2016,1,7,12,15,294.0,225.5,2.65,8.0,378.0,578.61,476.32
2016,1,7,12,30,208.0,238.0,2.7,8.0,346.0,482.32,399.32
2016,1,7,12,45,352.5,208.0,2.75,8.0,387.5,613.06,506.77
2016,1,7,13,0,497.0,178.0,2.8,8.0,429.0,741.75,607.96
2016,1,7,13,15,455.5,180.5,2.85,8.0,404.5,695.97,572.04
2016,1,7,13,30,414.0,183.0,2.9,8.0,380.0,649.53,536.61
2016,1,7,13,45,219.5,176.5,2.95,8.0,281.0,426.19,357.37
2016,1,7,14,0,25.0,170.0,3.0,8.0,182.0,174.18,144.43
2016,1,7,14,15,12.5,139.5,2.95,8.0,145.5,131.05,108.08
2016,1,7,14,30,0.0,109.0,2.9,8.0,109.0,89.93,72.53
2016,1,7,14,45,0.0,99.0,2.85,8.0,99.0,81.27,65.24
2016,1,7,15,0,0.0,89.0,2.8,8.0,89.0,72.74,57.97
2016,1,7,15,15,347.5,72.0,2.45,7.5,161.5,369.52,319.5
2016,1,7,15,30,695.0,55.0,2.1,7.0,234.0,581.07,491.68
2016,1,7,15,45,636.0,50.0,1.8,6.5,191.5,502.89,424.54
2016,1,7,16,0,577.0,45.0,1.5,6.0,149.0,434.54,364.68
2016,1,7,16,15,484.0,37.5,1.35,5.5,108.0,343.82,284.97
2016,1,7,16,30,391.0,30.0,1.2,5.0,67.0,262.22,207.4
2016,1,7,16,45,195.5,15.0,1.1,5.0,33.5,123.62,37.31
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,8.0,0.55,3.0,8.0,0.0,0.0
2016,1,8,7,30,0.0,16.0,0.5,3.0,16.0,12.59,0.0
2016,1,8,7,45,248.0,23.0,0.5,3.5,51.0,167.98,114.06
2016,1,8,8,0,496.0,30.0,0.5,4.0,86.0,319.55,260.33
2016,1,8,8,15,575.5,36.0,0.55,4.5,128.5,399.52,331.99
2016,1,8,8,30,655.0,42.0,0.6,5.0,171.0,486.27,405.76
2016,1,8,8,45,707.0,45.5,0.65,5.5,214.0,557.84,464.44
2016,1,8,9,0,759.0,49.0,0.7,6.0,257.0,632.37,521.11
2016,1,8,9,15,424.0,96.0,0.75,6.5,215.5,464.26,388.1
2016,1,8,9,30,89.0,143.0,0.8,7.0,174.0,218.79,183.41
2016,1,8,9,45,232.0,147.0,0.9,7.5,237.5,379.1,319.38
2016,1,8,10,0,375.0,151.0,1.0,8.0,301.0,515.58,428.29
2016,1,8,10,15,407.0,157.0,1.1,8.0,330.5,584.25,479.78
2016,1,8,10,30,439.0,163.0,1.2,8.0,360.0,633.15,516.7
2016,1,8,10,45,312.5,192.0,1.3,8.5,335.5,536.13,438.98
2016,1,8,11,0,186.0,221.0,1.4,9.0,311.0,432.81,355.44
2016,1,8,11,15,543.0,147.0,1.4,9.0,421.5,745.86,601.57
2016,1,8,11,30,900.0,73.0,1.4,9.0,532.0,1013.32,785.46
2016,1,8,11,45,903.5,73.5,1.45,9.5,539.0,1025.53,788.8
2016,1,8,12,0,907.0,74.0,1.5,10.0,546.0,1034.34,793.72
2016,1,8,12,15,906.5,74.0,1.4,10.0,545.0,1034.94,792.15
2016,1,8,12,30,906.0,74.0,1.3,10.0,544.0,1032.06,788.48
2016,1,8,12,45,895.0,76.0,1.25,10.0,534.5,1017.75,778.36
2016,1,8,13,0,884.0,78.0,1.2,10.0,525.0,1000.2,766.4
2016,1,8,13,15,876.5,77.0,1.1,10.0,508.5,990.85,759.16
2016,1,8,13,30,869.0,76.0,1.0,10.0,492.0,966.33,741.73
2016,1,8,13,45,597.0,128.0,0.95,10.0,407.5,758.53,598.19
2016,1,8,14,0,325.0,180.0,0.9,10.0,323.0,522.98,423.62
2016,1,8,14,15,338.5,165.0,0.85,9.5,305.5,507.61,415.86
2016,1,8,14,30,352.0,150.0,0.8,9.0,288.0,490.43,404.25
2016,1,8,14,45,333.0,140.0,0.75,9.0,261.0,451.0,373.6
2016,1,8,15,0,314.0,130.0,0.7,9.0,234.0,412.26,343.14
2016,1,8,15,15,300.5,114.5,0.6,8.5,204.0,371.28,310.78
2016,1,8,15,30,287.0,99.0,0.5,8.0,174.0,330.85,277.95
2016,1,8,15,45,260.5,83.5,0.4,8.0,142.5,282.6,237.07
2016,1,8,16,0,234.0,68.0,0.3,8.0,111.0,236.5,196.92
2016,1,8,16,15,193.0,51.5,0.25,7.5,80.5,183.14,150.02
2016,1,8,16,30,152.0,35.0,0.2,7.0,50.0,145.9,113.84
2016,1,8,16,45,76.0,17.5,0.2,7.0,25.0,61.63,21.41
2016,1,8,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,2.0,2.05,5.0,2.0,0.0,0.0
2016,1,9,7,30,0.0,4.0,2.2,5.0,4.0,3.15,0.0
2016,1,9,7,45,0.0,14.0,2.35,5.5,14.0,10.65,2.01
2016,1,9,8,0,0.0,24.0,2.5,6.0,24.0,18.31,9.94
2016,1,9,8,15,0.0,36.0,2.6,6.0,36.0,27.53,18.34
2016,1,9,8,30,0.0,48.0,2.7,6.0,48.0,37.63,27.47
2016,1,9,8,45,0.0,60.5,2.8,6.5,60.5,48.41,37.03
2016,1,9,9,0,0.0,73.0,2.9,7.0,73.0,59.21,46.48
2016,1,9,9,15,0.0,84.0,2.95,7.0,84.0,68.57,54.62
2016,1,9,9,30,0.0,95.0,3.0,7.0,95.0,78.02,62.76
2016,1,9,9,45,84.5,135.0,3.05,7.0,169.0,203.43,173.61
2016,1,9,10,0,169.0,175.0,3.1,7.0,243.0,346.76,295.45
2016,1,9,10,15,90.5,169.5,3.05,7.0,206.0,251.76,213.16
2016,1,9,10,30,12.0,164.0,3.0,7.0,169.0,154.56,128.01
2016,1,9,10,45,28.0,183.5,2.95,7.5,196.5,209.63,174.8
2016,1,9,11,0,44.0,203.0,2.9,8.0,224.0,248.5,207.06
2016,1,9,11,15,54.5,213.5,2.85,8.0,241.0,271.4,226.02
2016,1,9,11,30,65.0,224.0,2.8,8.0,258.0,294.82,245.36
2016,1,9,11,45,35.5,198.5,2.75,8.0,217.0,232.69,192.85
2016,1,9,12,0,6.0,173.0,2.7,8.0,176.0,154.05,126.04
2016,1,9,12,15,40.0,203.0,2.55,8.0,224.0,242.53,201.42
2016,1,9,12,30,74.0,233.0,2.4,8.0,272.0,315.07,261.74
2016,1,9,12,45,45.0,210.5,2.25,8.0,234.0,257.22,213.05
2016,1,9,13,0,16.0,188.0,2.1,8.0,196.0,180.66,148.7
2016,1,9,13,15,17.0,185.0,1.95,8.0,193.5,179.1,147.73
2016,1,9,13,30,18.0,182.0,1.8,8.0,191.0,177.71,146.73
2016,1,9,13,45,9.0,131.5,1.7,8.0,136.0,117.44,95.79
2016,1,9,14,0,0.0,81.0,1.6,8.0,81.0,62.33,48.47
2016,1,9,14,15,15.5,118.0,1.5,8.0,124.5,111.28,91.38
2016,1,9,14,30,31.0,155.0,1.4,8.0,168.0,182.28,152.12
2016,1,9,14,45,28.0,142.0,1.3,8.0,153.0,165.67,137.98
2016,1,9,15,0,25.0,129.0,1.2,8.0,138.0,149.54,124.43
2016,1,9,15,15,21.0,114.0,1.1,8.0,120.5,118.01,97.54
2016,1,9,15,30,17.0,99.0,1.0,8.0,103.0,101.05,82.88
2016,1,9,15,45,10.5,82.5,0.9,8.0,85.0,81.11,65.33
2016,1,9,16,0,4.0,66.0,0.8,8.0,67.0,61.8,48.16
2016,1,9,16,15,2.0,48.5,0.8,7.5,49.0,44.2,32.49
2016,1,9,16,30,0.0,31.0,0.8,7.0,31.0,26.21,16.27
2016,1,9,16,45,0.0,15.5,0.8,7.0,15.5,11.82,0.48
2016,1,9,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,7,15,91.0,6.0,0.85,5.0,8.0,0.0,0.0
2016,1,10,7,30,182.0,12.0,1.0,5.0,16.0,84.51,0.0
2016,1,10,7,45,334.0,21.5,1.15,5.5,51.0,205.72,140.48
2016,1,10,8,0,486.0,31.0,1.3,6.0,86.0,313.13,255.19
2016,1,10,8,15,566.0,37.0,1.3,6.0,128.5,392.94,328.24
2016,1,10,8,30,646.0,43.0,1.3,6.0,171.0,479.5,403.35
2016,1,10,8,45,697.5,46.5,1.35,6.5,214.0,550.38,462.5
2016,1,10,9,0,749.0,50.0,1.4,7.0,257.0,624.2,519.88
2016,1,10,9,15,780.0,53.0,1.3,7.5,296.5,684.36,562.94
2016,1,10,9,30,811.0,56.0,1.2,8.0,336.0,744.89,604.47
2016,1,10,9,45,587.0,105.0,1.15,8.5,318.0,652.51,532.41
2016,1,10,10,0,363.0,154.0,1.1,9.0,300.0,507.74,418.23
2016,1,10,10,15,302.5,175.5,1.05,9.0,303.0,490.67,403.78
2016,1,10,10,30,242.0,197.0,1.0,9.0,306.0,469.13,384.5
2016,1,10,10,45,176.5,209.0,0.95,9.5,291.0,404.93,331.72
2016,1,10,11,0,111.0,221.0,0.9,10.0,276.0,336.67,275.4
2016,1,10,11,15,65.0,207.5,1.0,10.0,240.0,273.79,224.21
2016,1,10,11,30,19.0,194.0,1.1,10.0,204.0,189.75,154.46
2016,1,10,11,45,14.5,188.5,1.2,10.5,196.5,178.9,145.4
2016,1,10,12,0,10.0,183.0,1.3,11.0,189.0,168.31,136.27
2016,1,10,12,15,5.0,124.5,1.35,11.0,127.5,105.43,83.97
2016,1,10,12,30,0.0,66.0,1.4,11.0,66.0,50.66,37.67
2016,1,10,12,45,0.0,65.0,1.45,11.0,65.0,49.89,37.08
2016,1,10,13,0,0.0,64.0,1.5,11.0,64.0,49.11,36.45
2016,1,10,13,15,0.0,88.0,1.5,11.0,88.0,67.92,52.48
2016,1,10,13,30,0.0,112.0,1.5,11.0,112.0,89.62,70.9
2016,1,10,13,45,10.0,141.0,1.5,11.0,145.5,127.71,103.5
2016,1,10,14,0,20.0,170.0,1.5,11.0,179.0,168.65,138.12
2016,1,10,14,15,10.0,98.5,1.4,10.5,103.0,87.46,69.86
2016,1,10,14,30,0.0,27.0,1.3,10.0,27.0,20.59,12.27
2016,1,10,14,45,0.0,24.5,1.25,10.0,24.5,18.67,10.66
2016,1,10,15,0,0.0,22.0,1.2,10.0,22.0,16.75,9.01
2016,1,10,15,15,0.0,19.5,1.0,9.5,19.5,14.83,7.38
2016,1,10,15,30,0.0,17.0,0.8,9.0,17.0,12.92,5.73
2016,1,10,15,45,0.0,14.0,0.65,8.5,14.0,10.63,3.71
2016,1,10,16,0,0.0,11.0,0.5,8.0,11.0,8.34,1.67
2016,1,10,16,15,0.0,8.0,0.4,7.5,8.0,6.06,0.0
2016,1,10,16,30,0.0,5.0,0.3,7.0,5.0,3.78,0.0
2016,1,10,16,45,0.0,2.5,0.25,7.0,2.5,1.89,0.0
2016,1,10,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,6.5,0.6,7.0,6.5,0.0,0.0
2016,1,11,7,30,0.0,13.0,0.6,7.0,13.0,10.23,0.0
2016,1,11,7,45,116.5,26.0,0.65,7.5,39.5,107.12,71.41
2016,1,11,8,0,233.0,39.0,0.7,8.0,66.0,193.5,156.36
2016,1,11,8,15,270.5,54.0,0.8,8.0,98.5,244.55,203.43
2016,1,11,8,30,308.0,69.0,0.9,8.0,131.0,299.22,251.96
2016,1,11,8,45,333.5,83.0,1.0,8.5,163.5,347.85,293.54
2016,1,11,9,0,359.0,97.0,1.1,9.0,196.0,398.27,335.17
2016,1,11,9,15,371.0,111.0,1.0,9.5,226.5,439.91,367.38
2016,1,11,9,30,383.0,125.0,0.9,10.0,257.0,481.59,398.38
2016,1,11,9,45,383.5,138.0,0.85,10.5,281.5,512.34,420.07
2016,1,11,10,0,384.0,151.0,0.8,11.0,306.0,541.95,440.34
2016,1,11,10,15,434.5,153.0,0.7,11.0,340.5,602.88,484.94
2016,1,11,10,30,485.0,155.0,0.6,11.0,375.0,665.17,528.73
2016,1,11,10,45,501.5,160.0,0.5,11.0,397.0,699.36,550.49
2016,1,11,11,0,518.0,165.0,0.4,11.0,419.0,732.4,571.31
2016,1,11,11,15,446.5,187.5,0.35,11.0,411.0,696.98,542.68
2016,1,11,11,30,375.0,210.0,0.3,11.0,403.0,634.82,496.51
2016,1,11,11,45,344.5,219.5,0.25,11.5,398.5,619.14,483.48
2016,1,11,12,0,314.0,229.0,0.2,12.0,394.0,601.75,468.7
2016,1,11,12,15,361.0,219.0,0.3,12.0,409.0,637.65,497.13
2016,1,11,12,30,408.0,209.0,0.4,12.0,424.0,672.2,523.85
2016,1,11,12,45,399.0,207.5,0.55,12.0,415.0,658.76,515.93
2016,1,11,13,0,390.0,206.0,0.7,12.0,406.0,644.0,507.55
2016,1,11,13,15,365.5,204.0,0.75,12.0,387.0,612.11,485.06
2016,1,11,13,30,341.0,202.0,0.8,12.0,368.0,579.75,462.12
2016,1,11,13,45,342.5,191.5,0.9,12.0,351.5,561.2,450.42
2016,1,11,14,0,344.0,181.0,1.0,12.0,335.0,541.48,437.46
2016,1,11,14,15,343.0,168.0,0.95,12.0,313.5,515.24,418.25
2016,1,11,14,30,342.0,155.0,0.9,12.0,292.0,488.06,398.19
2016,1,11,14,45,332.0,143.0,0.85,12.0,266.5,453.86,372.21
2016,1,11,15,0,322.0,131.0,0.8,12.0,241.0,419.61,345.79
2016,1,11,15,15,311.5,115.5,0.75,11.5,211.5,380.52,315.63
2016,1,11,15,30,301.0,100.0,0.7,11.0,182.0,341.66,284.78
2016,1,11,15,45,280.0,85.0,0.7,11.0,150.5,296.94,247.64
2016,1,11,16,0,259.0,70.0,0.7,11.0,119.0,267.53,221.54
2016,1,11,16,15,223.5,53.5,0.7,10.5,88.0,215.07,175.82
2016,1,11,16,30,188.0,37.0,0.7,10.0,57.0,166.0,130.92
2016,1,11,16,45,94.0,18.5,0.75,9.5,28.5,81.55,44.89
