Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,3.05,9.0,1.0,0.79,0.0
2016,1,22,7,30,0.0,2.0,3.1,9.0,2.0,1.57,0.0
2016,1,22,7,45,0.0,7.0,3.15,9.0,7.0,5.3,0.0
2016,1,22,8,0,0.0,12.0,3.2,9.0,12.0,9.1,2.1
2016,1,22,8,15,0.0,17.5,3.3,9.0,17.5,13.29,5.88
2016,1,22,8,30,0.0,23.0,3.4,9.0,23.0,17.5,9.65
2016,1,22,8,45,0.0,28.5,3.55,9.5,28.5,21.71,13.35
2016,1,22,9,0,0.0,34.0,3.7,10.0,34.0,25.93,17.0
2016,1,22,9,15,0.0,39.0,3.7,10.0,39.0,29.77,20.33
2016,1,22,9,30,0.0,44.0,3.7,10.0,44.0,33.62,23.62
2016,1,22,9,45,0.0,34.5,3.7,10.5,34.5,26.34,17.2
2016,1,22,10,0,0.0,25.0,3.7,11.0,25.0,19.07,10.84
2016,1,22,10,15,0.0,26.5,3.7,11.0,26.5,20.23,11.81
2016,1,22,10,30,0.0,28.0,3.7,11.0,28.0,21.39,12.77
2016,1,22,10,45,0.0,55.5,3.75,11.0,55.5,42.54,30.86
2016,1,22,11,0,0.0,83.0,3.8,11.0,83.0,63.83,48.93
2016,1,22,11,15,90.5,169.0,3.85,11.0,218.0,269.99,224.73
2016,1,22,11,30,181.0,255.0,3.9,11.0,353.0,466.55,384.35
2016,1,22,11,45,90.5,191.0,3.95,11.5,240.0,297.57,245.23
2016,1,22,12,0,0.0,127.0,4.0,12.0,127.0,101.78,80.22
2016,1,22,12,15,7.0,164.5,3.9,12.0,168.5,144.16,116.07
2016,1,22,12,30,14.0,202.0,3.8,12.0,210.0,189.0,153.36
2016,1,22,12,45,14.0,199.5,3.75,12.0,207.0,186.6,151.35
2016,1,22,13,0,14.0,197.0,3.7,12.0,204.0,184.34,149.57
2016,1,22,13,15,96.5,219.5,3.45,11.5,270.0,313.93,259.33
2016,1,22,13,30,179.0,242.0,3.2,11.0,336.0,444.94,366.65
2016,1,22,13,45,89.5,192.5,3.0,11.0,239.5,273.71,226.4
2016,1,22,14,0,0.0,143.0,2.8,11.0,143.0,118.82,95.27
2016,1,22,14,15,0.0,88.0,2.55,11.0,88.0,68.24,52.86
2016,1,22,14,30,0.0,33.0,2.3,11.0,33.0,25.2,16.12
2016,1,22,14,45,1.0,81.5,2.05,11.0,81.5,64.04,49.64
2016,1,22,15,0,2.0,130.0,1.8,11.0,130.0,113.27,91.71
2016,1,22,15,15,1.0,116.0,1.65,10.5,116.0,100.08,80.71
2016,1,22,15,30,0.0,102.0,1.5,10.0,102.0,87.13,69.88
2016,1,22,15,45,0.0,86.5,1.4,10.0,86.5,73.44,58.16
2016,1,22,16,0,0.0,71.0,1.3,10.0,71.0,59.83,46.33
2016,1,22,16,15,0.0,55.5,1.3,9.5,55.5,46.22,34.41
2016,1,22,16,30,0.0,40.0,1.3,9.0,40.0,32.48,22.22
2016,1,22,16,45,0.0,26.0,1.3,9.0,26.0,20.12,10.97
2016,1,22,17,0,0.0,12.0,1.3,9.0,12.0,9.13,0.0
2016,1,22,17,15,0.0,6.0,1.3,9.0,6.0,4.72,0.0
2016,1,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,12.0,1.75,6.5,12.0,9.44,0.0
2016,1,23,7,30,0.0,24.0,2.0,7.0,24.0,24.99,0.0
2016,1,23,7,45,223.0,32.0,2.25,7.5,61.5,161.58,121.93
2016,1,23,8,0,446.0,40.0,2.5,8.0,99.0,295.63,242.6
2016,1,23,8,15,528.5,47.5,2.7,8.0,143.5,375.26,314.87
2016,1,23,8,30,611.0,55.0,2.9,8.0,188.0,462.53,391.51
2016,1,23,8,45,662.5,59.5,3.15,8.5,232.5,533.03,451.58
2016,1,23,9,0,714.0,64.0,3.4,9.0,277.0,602.09,508.48
2016,1,23,9,15,747.0,68.0,3.45,9.0,318.0,664.61,557.03
2016,1,23,9,30,780.0,72.0,3.5,9.0,359.0,727.74,604.84
2016,1,23,9,45,797.5,75.5,3.55,9.0,394.5,777.71,641.6
2016,1,23,10,0,815.0,79.0,3.6,9.0,430.0,826.42,676.9
2016,1,23,10,15,831.0,81.5,3.6,9.0,460.5,871.04,708.42
2016,1,23,10,30,847.0,84.0,3.6,9.0,491.0,913.72,738.19
2016,1,23,10,45,601.0,150.5,3.6,9.5,446.0,785.16,639.94
2016,1,23,11,0,355.0,217.0,3.6,10.0,401.0,606.37,498.05
2016,1,23,11,15,399.0,214.5,3.55,10.0,427.5,653.11,535.64
2016,1,23,11,30,443.0,212.0,3.5,10.0,454.0,723.51,588.75
2016,1,23,11,45,659.5,153.5,3.45,10.0,519.5,892.03,715.75
2016,1,23,12,0,876.0,95.0,3.4,10.0,585.0,1041.34,820.47
2016,1,23,12,15,876.0,95.0,3.4,10.0,586.0,1043.71,820.54
2016,1,23,12,30,876.0,95.0,3.4,10.0,587.0,1042.51,819.75
2016,1,23,12,45,438.0,101.5,3.45,10.0,347.5,606.21,498.19
2016,1,23,13,0,0.0,108.0,3.5,10.0,108.0,84.87,66.33
2016,1,23,13,15,428.5,100.0,3.55,10.0,325.0,584.47,487.84
2016,1,23,13,30,857.0,92.0,3.6,10.0,542.0,980.14,783.51
2016,1,23,13,45,494.0,157.5,3.65,10.0,414.5,687.25,563.63
2016,1,23,14,0,131.0,223.0,3.7,10.0,287.0,370.34,306.71
2016,1,23,14,15,219.5,202.0,3.7,9.5,302.0,422.1,353.88
2016,1,23,14,30,308.0,181.0,3.7,9.0,317.0,488.05,410.28
2016,1,23,14,45,327.5,163.0,3.7,9.0,296.5,472.4,398.67
2016,1,23,15,0,347.0,145.0,3.7,9.0,276.0,454.44,385.31
2016,1,23,15,15,325.0,133.5,3.5,8.5,246.0,410.68,349.88
2016,1,23,15,30,303.0,122.0,3.3,8.0,216.0,368.2,314.85
2016,1,23,15,45,289.5,104.5,3.15,8.0,183.5,325.19,278.32
2016,1,23,16,0,276.0,87.0,3.0,8.0,151.0,282.93,241.43
2016,1,23,16,15,242.0,70.5,2.8,7.5,118.0,231.23,195.62
2016,1,23,16,30,208.0,54.0,2.6,7.0,85.0,194.37,161.12
2016,1,23,16,45,151.5,37.5,2.45,7.0,55.5,127.35,99.74
2016,1,23,17,0,95.0,21.0,2.3,7.0,26.0,77.96,32.33
2016,1,23,17,15,47.5,10.5,2.25,6.5,13.0,24.94,0.0
2016,1,23,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,7,15,84.5,9.0,1.65,5.0,12.5,35.17,0.0
2016,1,24,7,30,169.0,18.0,1.8,5.0,25.0,98.46,0.0
2016,1,24,7,45,297.5,30.0,2.0,5.5,61.5,192.17,147.33
2016,1,24,8,0,426.0,42.0,2.2,6.0,98.0,286.61,236.76
2016,1,24,8,15,505.5,49.5,2.25,6.0,142.0,363.71,306.99
2016,1,24,8,30,585.0,57.0,2.3,6.0,186.0,448.05,381.06
2016,1,24,8,45,634.5,63.0,2.35,6.5,230.0,517.86,440.04
2016,1,24,9,0,684.0,69.0,2.4,7.0,274.0,590.92,499.35
2016,1,24,9,15,463.5,111.0,2.4,7.0,258.5,499.5,423.31
2016,1,24,9,30,243.0,153.0,2.4,7.0,243.0,377.87,320.61
2016,1,24,9,45,273.5,165.5,2.4,7.0,276.5,426.67,361.26
2016,1,24,10,0,304.0,178.0,2.4,7.0,310.0,477.15,401.67
2016,1,24,10,15,370.5,179.0,2.4,7.0,350.5,546.98,457.76
2016,1,24,10,30,437.0,180.0,2.4,7.0,391.0,642.07,531.47
2016,1,24,10,45,479.0,179.0,2.45,7.5,420.5,693.3,569.3
2016,1,24,11,0,521.0,178.0,2.5,8.0,450.0,744.51,606.85
2016,1,24,11,15,534.0,179.5,2.4,8.0,466.0,769.44,623.91
2016,1,24,11,30,547.0,181.0,2.3,8.0,482.0,792.59,639.74
2016,1,24,11,45,464.5,208.0,2.25,8.0,466.5,745.88,601.98
2016,1,24,12,0,382.0,235.0,2.2,8.0,451.0,672.59,545.3
2016,1,24,12,15,357.0,241.0,2.05,8.0,443.0,655.33,531.23
2016,1,24,12,30,332.0,247.0,1.9,8.0,435.0,636.63,515.66
2016,1,24,12,45,299.5,249.5,1.75,8.0,417.5,604.91,490.22
2016,1,24,13,0,267.0,252.0,1.6,8.0,400.0,572.51,464.35
2016,1,24,13,15,244.0,247.5,1.65,8.0,380.0,517.2,422.8
2016,1,24,13,30,221.0,243.0,1.7,8.0,360.0,485.92,398.98
2016,1,24,13,45,348.0,209.5,1.75,8.5,385.0,585.1,479.27
2016,1,24,14,0,475.0,176.0,1.8,9.0,410.0,677.72,551.38
2016,1,24,14,15,669.0,122.0,2.0,9.0,430.5,786.89,635.81
2016,1,24,14,30,863.0,68.0,2.2,9.0,451.0,854.5,687.2
2016,1,24,14,45,845.0,65.5,2.4,9.0,415.5,815.24,660.9
2016,1,24,15,0,827.0,63.0,2.6,9.0,380.0,765.1,626.75
2016,1,24,15,15,798.0,60.0,2.4,8.5,339.0,704.84,582.55
2016,1,24,15,30,769.0,57.0,2.2,8.0,298.0,644.71,537.44
2016,1,24,15,45,718.0,54.0,2.05,7.5,253.0,570.26,479.27
2016,1,24,16,0,667.0,51.0,1.9,7.0,208.0,498.61,419.92
2016,1,24,16,15,597.0,45.0,1.7,6.5,163.0,416.19,349.32
2016,1,24,16,30,527.0,39.0,1.5,6.0,118.0,344.89,285.23
2016,1,24,16,45,399.5,30.0,1.3,5.5,77.5,246.02,195.81
2016,1,24,17,0,272.0,21.0,1.1,5.0,37.0,152.55,79.36
2016,1,24,17,15,136.0,10.5,1.05,5.0,18.5,55.99,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,7,15,155.5,7.5,1.6,4.0,14.5,57.28,0.0
2016,1,25,7,30,311.0,15.0,1.7,4.0,29.0,148.0,0.0
2016,1,25,7,45,442.0,23.5,1.85,4.5,69.0,244.01,188.87
2016,1,25,8,0,573.0,32.0,2.0,5.0,109.0,343.89,284.28
2016,1,25,8,15,643.0,37.0,2.1,5.5,155.0,420.24,353.95
2016,1,25,8,30,713.0,42.0,2.2,6.0,201.0,502.61,425.71
2016,1,25,8,45,757.5,45.0,2.3,7.0,246.0,571.39,482.82
2016,1,25,9,0,802.0,48.0,2.4,8.0,291.0,636.13,533.09
2016,1,25,9,15,829.5,51.0,2.55,8.5,332.5,695.99,578.06
2016,1,25,9,30,857.0,54.0,2.7,9.0,374.0,756.04,622.0
2016,1,25,9,45,862.0,60.0,2.85,9.5,409.0,801.32,653.91
2016,1,25,10,0,867.0,66.0,3.0,10.0,444.0,844.24,683.68
2016,1,25,10,15,881.0,68.0,3.05,10.5,474.5,887.45,712.59
2016,1,25,10,30,895.0,70.0,3.1,11.0,505.0,928.55,739.6
2016,1,25,10,45,903.5,71.5,3.15,11.5,529.0,961.42,760.48
2016,1,25,11,0,912.0,73.0,3.2,12.0,553.0,991.43,779.3
2016,1,25,11,15,918.5,73.5,3.2,12.0,569.5,1015.12,794.7
2016,1,25,11,30,925.0,74.0,3.2,12.0,586.0,1035.54,807.97
2016,1,25,11,45,927.5,75.0,3.25,12.0,594.5,1049.15,817.11
2016,1,25,12,0,930.0,76.0,3.3,12.0,603.0,1059.19,824.03
2016,1,25,12,15,930.5,76.0,3.3,12.0,604.0,1062.25,825.91
2016,1,25,12,30,931.0,76.0,3.3,12.0,605.0,1061.65,825.52
2016,1,25,12,45,928.0,75.5,3.3,12.0,598.0,1053.16,819.92
2016,1,25,13,0,925.0,75.0,3.3,12.0,591.0,1041.09,812.09
2016,1,25,13,15,919.5,74.5,3.25,12.0,576.0,1023.02,799.84
2016,1,25,13,30,914.0,74.0,3.2,12.0,561.0,1001.59,785.44
2016,1,25,13,45,905.5,72.5,3.15,12.0,538.5,972.77,765.96
2016,1,25,14,0,897.0,71.0,3.1,12.0,516.0,941.03,744.48
2016,1,25,14,15,883.5,69.5,3.0,12.0,486.5,902.01,717.37
2016,1,25,14,30,870.0,68.0,2.9,12.0,457.0,860.76,688.57
2016,1,25,14,45,851.5,65.5,2.85,12.0,421.5,820.84,660.86
2016,1,25,15,0,833.0,63.0,2.8,12.0,386.0,770.05,624.69
2016,1,25,15,15,804.5,60.0,2.4,11.5,345.0,709.91,579.91
2016,1,25,15,30,776.0,57.0,2.0,11.0,304.0,649.83,534.27
2016,1,25,15,45,734.0,53.5,1.7,10.5,259.5,580.5,480.26
2016,1,25,16,0,692.0,50.0,1.4,10.0,215.0,513.18,424.65
2016,1,25,16,15,624.5,44.0,1.3,9.0,169.5,430.98,356.72
2016,1,25,16,30,557.0,38.0,1.2,8.0,124.0,354.35,290.34
2016,1,25,16,45,437.0,29.5,1.15,7.5,82.5,262.59,208.04
2016,1,25,17,0,317.0,21.0,1.1,7.0,41.0,171.9,98.94
2016,1,25,17,15,158.5,10.5,1.1,6.5,20.5,63.83,0.0
2016,1,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,26,7,15,142.5,8.5,1.55,4.0,15.0,53.48,0.0
2016,1,26,7,30,285.0,17.0,1.6,4.0,30.0,139.08,5.67
2016,1,26,7,45,419.5,26.0,1.65,4.5,71.0,235.18,182.98
2016,1,26,8,0,554.0,35.0,1.7,5.0,112.0,336.24,277.83
2016,1,26,8,15,627.0,41.0,1.75,5.5,158.5,414.72,348.61
2016,1,26,8,30,700.0,47.0,1.8,6.0,205.0,499.48,421.61
2016,1,26,8,45,747.0,50.5,1.85,6.5,251.0,570.26,480.45
2016,1,26,9,0,794.0,54.0,1.9,7.0,297.0,643.65,538.09
2016,1,26,9,15,823.5,57.0,1.9,7.5,339.5,705.61,583.22
2016,1,26,9,30,853.0,60.0,1.9,8.0,382.0,760.02,621.3
2016,1,26,9,45,871.0,63.0,1.95,9.0,419.0,811.87,655.8
2016,1,26,10,0,889.0,66.0,2.0,10.0,456.0,862.4,688.47
2016,1,26,10,15,903.5,67.5,1.95,10.5,487.0,906.21,715.85
2016,1,26,10,30,918.0,69.0,1.9,11.0,518.0,947.86,741.22
2016,1,26,10,45,928.0,70.0,1.9,11.5,542.5,982.18,761.78
2016,1,26,11,0,938.0,71.0,1.9,12.0,567.0,1013.62,780.28
2016,1,26,11,15,943.5,71.5,1.85,12.0,584.0,1036.87,793.93
2016,1,26,11,30,949.0,72.0,1.8,12.0,601.0,1056.73,805.41
2016,1,26,11,45,951.5,73.0,1.8,12.5,609.5,1070.67,812.37
2016,1,26,12,0,954.0,74.0,1.8,13.0,618.0,1080.94,817.12
2016,1,26,12,15,954.0,74.0,1.8,13.0,619.0,1083.61,818.6
2016,1,26,12,30,954.0,74.0,1.8,13.0,620.0,1082.52,817.9
2016,1,26,12,45,947.5,75.0,1.85,13.5,612.0,1072.35,810.76
2016,1,26,13,0,941.0,76.0,1.9,14.0,604.0,1058.55,801.49
2016,1,26,13,15,693.0,140.5,1.9,14.0,524.0,896.87,692.78
2016,1,26,13,30,445.0,205.0,1.9,14.0,444.0,704.01,555.51
2016,1,26,13,45,508.5,178.5,1.9,14.0,440.5,725.03,575.1
2016,1,26,14,0,572.0,152.0,1.9,14.0,437.0,740.35,587.81
2016,1,26,14,15,546.0,149.0,1.8,13.5,408.5,696.42,556.84
2016,1,26,14,30,520.0,146.0,1.7,13.0,380.0,652.06,525.29
2016,1,26,14,45,564.0,123.5,1.65,13.0,359.5,651.7,526.66
2016,1,26,15,0,608.0,101.0,1.6,13.0,339.0,639.66,518.46
2016,1,26,15,15,699.0,80.0,1.4,12.5,326.0,658.28,533.05
2016,1,26,15,30,790.0,59.0,1.2,12.0,313.0,662.36,535.99
2016,1,26,15,45,747.5,55.0,1.0,11.5,268.0,591.36,481.5
2016,1,26,16,0,705.0,51.0,0.8,11.0,223.0,522.41,426.09
2016,1,26,16,15,639.0,45.5,0.85,10.5,176.5,440.84,360.33
2016,1,26,16,30,573.0,40.0,0.9,10.0,130.0,364.48,295.43
2016,1,26,16,45,453.5,31.5,0.95,10.0,87.5,272.23,213.99
2016,1,26,17,0,334.0,23.0,1.0,10.0,45.0,181.65,111.41
2016,1,26,17,15,167.0,11.5,0.95,9.5,22.5,67.53,0.0
2016,1,26,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,15.0,0.7,6.5,15.0,11.8,0.0
2016,1,27,7,30,0.0,30.0,0.7,7.0,30.0,33.55,0.94
2016,1,27,7,45,259.0,34.0,0.75,7.5,70.5,176.36,136.16
2016,1,27,8,0,518.0,38.0,0.8,8.0,111.0,325.64,264.91
2016,1,27,8,15,593.5,45.0,0.85,8.0,157.5,399.24,329.99
2016,1,27,8,30,669.0,52.0,0.9,8.0,204.0,485.07,402.62
2016,1,27,8,45,712.0,57.5,1.0,8.5,249.5,554.33,458.99
2016,1,27,9,0,755.0,63.0,1.1,9.0,295.0,625.93,514.78
2016,1,27,9,15,787.0,66.5,1.1,9.0,337.5,689.03,560.59
2016,1,27,9,30,819.0,70.0,1.1,9.0,380.0,752.58,605.41
2016,1,27,9,45,851.5,69.5,1.15,9.5,420.0,811.76,645.38
2016,1,27,10,0,884.0,69.0,1.2,10.0,460.0,861.22,677.65
2016,1,27,10,15,898.5,71.0,1.15,10.5,491.5,905.59,704.33
2016,1,27,10,30,913.0,73.0,1.1,11.0,523.0,947.82,728.99
2016,1,27,10,45,923.0,74.0,1.1,11.5,547.5,982.09,748.79
2016,1,27,11,0,933.0,75.0,1.1,12.0,572.0,1013.49,766.62
2016,1,27,11,15,792.0,113.5,1.05,12.0,544.5,957.54,727.19
2016,1,27,11,30,651.0,152.0,1.0,12.0,517.0,873.09,669.51
2016,1,27,11,45,800.5,115.0,0.95,12.0,570.0,981.26,741.94
2016,1,27,12,0,950.0,78.0,0.9,12.0,623.0,1081.83,804.07
2016,1,27,12,15,810.0,115.5,0.85,12.0,581.0,999.75,748.19
2016,1,27,12,30,670.0,153.0,0.8,12.0,539.0,907.65,687.7
2016,1,27,12,45,803.5,116.0,0.75,12.5,574.0,988.43,740.34
2016,1,27,13,0,937.0,79.0,0.7,13.0,609.0,1058.36,781.84
2016,1,27,13,15,931.0,78.5,0.6,13.0,593.0,1039.69,766.88
2016,1,27,13,30,925.0,78.0,0.5,13.0,577.0,1017.62,751.46
2016,1,27,13,45,914.5,77.0,0.4,13.0,554.0,987.35,731.01
2016,1,27,14,0,904.0,76.0,0.3,13.0,531.0,954.18,708.99
2016,1,27,14,15,872.5,71.5,0.25,12.5,490.5,894.79,672.22
2016,1,27,14,30,841.0,67.0,0.2,12.0,450.0,834.23,634.42
2016,1,27,14,45,716.0,86.5,0.15,12.0,395.0,737.69,569.83
2016,1,27,15,0,591.0,106.0,0.1,12.0,340.0,631.41,496.7
2016,1,27,15,15,563.0,100.5,0.15,11.5,304.5,577.56,460.81
2016,1,27,15,30,535.0,95.0,0.2,11.0,269.0,524.2,422.83
2016,1,27,15,45,508.5,84.0,0.3,11.0,230.5,467.41,380.52
2016,1,27,16,0,482.0,73.0,0.4,11.0,192.0,411.87,337.22
2016,1,27,16,15,430.5,62.5,0.45,10.5,152.5,344.09,282.1
2016,1,27,16,30,379.0,52.0,0.5,10.0,113.0,280.8,228.21
2016,1,27,16,45,304.5,38.0,0.6,10.0,76.5,209.18,164.98
2016,1,27,17,0,230.0,24.0,0.7,10.0,40.0,141.21,90.94
2016,1,27,17,15,115.0,12.0,0.7,9.5,20.0,49.67,0.0
2016,1,27,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,7,15,141.0,9.0,0.75,5.5,16.0,52.82,0.0
2016,1,28,7,30,282.0,18.0,0.8,6.0,32.0,142.26,35.29
2016,1,28,7,45,412.0,27.0,0.85,7.0,72.5,231.2,179.27
2016,1,28,8,0,542.0,36.0,0.9,8.0,113.0,329.42,268.08
2016,1,28,8,15,613.0,42.0,0.95,8.5,159.0,406.11,335.45
2016,1,28,8,30,684.0,48.0,1.0,9.0,205.0,488.91,404.91
2016,1,28,8,45,729.5,51.5,1.05,9.5,250.5,557.98,460.74
2016,1,28,9,0,775.0,55.0,1.1,10.0,296.0,629.57,515.61
2016,1,28,9,15,692.0,76.5,1.05,10.5,313.5,633.95,515.88
2016,1,28,9,30,609.0,98.0,1.0,11.0,331.0,624.6,506.33
2016,1,28,9,45,497.0,134.0,0.95,11.5,336.5,590.17,477.11
2016,1,28,10,0,385.0,170.0,0.9,12.0,342.0,533.94,431.22
2016,1,28,10,15,435.0,172.5,0.95,12.0,379.0,615.3,492.69
2016,1,28,10,30,485.0,175.0,1.0,12.0,416.0,678.45,538.53
2016,1,28,10,45,696.5,124.5,1.05,12.5,488.5,845.62,656.34
2016,1,28,11,0,908.0,74.0,1.1,13.0,561.0,987.47,748.52
2016,1,28,11,15,741.0,126.0,1.3,13.0,531.0,921.88,705.13
2016,1,28,11,30,574.0,178.0,1.5,13.0,501.0,814.47,633.97
2016,1,28,11,45,574.0,180.5,1.75,13.0,508.0,824.09,644.29
2016,1,28,12,0,574.0,183.0,2.0,13.0,515.0,831.28,651.45
2016,1,28,12,15,527.0,200.5,2.2,13.0,505.5,805.08,633.47
2016,1,28,12,30,480.0,218.0,2.4,13.0,496.0,775.91,612.9
2016,1,28,12,45,386.5,237.0,2.6,13.0,459.0,676.09,539.58
2016,1,28,13,0,293.0,256.0,2.8,13.0,422.0,601.19,482.61
2016,1,28,13,15,353.0,236.5,2.65,13.0,432.0,633.65,509.26
2016,1,28,13,30,413.0,217.0,2.5,13.0,442.0,663.02,532.59
2016,1,28,13,45,206.5,119.0,2.35,13.0,231.5,338.84,279.79
2016,1,28,14,0,0.0,21.0,2.2,13.0,21.0,16.04,7.97
2016,1,28,14,15,65.0,113.5,2.15,13.0,143.0,175.64,145.01
2016,1,28,14,30,130.0,206.0,2.1,13.0,265.0,340.62,280.25
2016,1,28,14,45,244.5,179.0,2.05,13.0,280.0,419.89,346.04
2016,1,28,15,0,359.0,152.0,2.0,13.0,295.0,470.51,388.59
2016,1,28,15,15,350.5,137.0,1.75,12.5,264.5,432.12,358.27
2016,1,28,15,30,342.0,122.0,1.5,12.0,234.0,393.65,327.81
2016,1,28,15,45,328.0,105.5,1.25,11.5,201.0,365.07,304.15
2016,1,28,16,0,314.0,89.0,1.0,11.0,168.0,320.8,267.2
2016,1,28,16,15,286.0,73.0,1.0,10.5,134.0,269.94,224.25
2016,1,28,16,30,258.0,57.0,1.0,10.0,100.0,221.62,181.86
2016,1,28,16,45,209.5,41.0,1.05,9.5,68.5,166.65,132.46
2016,1,28,17,0,161.0,25.0,1.1,9.0,37.0,113.03,75.75
2016,1,28,17,15,80.5,12.5,1.05,9.0,18.5,37.96,0.0
2016,1,28,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,16.0,0.8,9.5,16.0,12.59,0.0
2016,1,29,7,30,0.0,32.0,0.8,10.0,32.0,35.87,8.0
2016,1,29,7,45,259.0,33.5,0.85,10.5,71.5,173.59,133.77
2016,1,29,8,0,518.0,35.0,0.9,11.0,111.0,315.88,255.12
2016,1,29,8,15,588.0,41.0,1.1,11.5,155.5,390.47,320.29
2016,1,29,8,30,658.0,47.0,1.3,12.0,200.0,471.24,388.48
2016,1,29,8,45,703.5,50.5,1.5,12.5,244.5,538.93,444.04
2016,1,29,9,0,749.0,54.0,1.7,13.0,289.0,609.25,499.26
2016,1,29,9,15,778.5,57.0,1.85,13.0,330.0,669.33,544.25
2016,1,29,9,30,808.0,60.0,2.0,13.0,371.0,729.79,588.63
2016,1,29,9,45,680.5,98.0,2.15,13.5,377.5,708.47,570.9
2016,1,29,10,0,553.0,136.0,2.3,14.0,384.0,658.88,532.64
2016,1,29,10,15,376.5,181.5,2.35,14.0,356.0,551.67,447.89
2016,1,29,10,30,200.0,227.0,2.4,14.0,328.0,433.69,352.25
2016,1,29,10,45,337.0,214.0,2.45,14.5,392.5,573.82,463.06
2016,1,29,11,0,474.0,201.0,2.5,15.0,457.0,722.1,573.81
2016,1,29,11,15,275.0,229.0,2.55,15.0,378.5,544.2,435.52
2016,1,29,11,30,76.0,257.0,2.6,15.0,300.0,334.73,268.52
2016,1,29,11,45,46.0,234.5,2.65,15.0,260.5,277.05,222.58
2016,1,29,12,0,16.0,212.0,2.7,15.0,221.0,199.02,158.97
2016,1,29,12,15,10.0,194.0,2.75,15.0,199.5,174.65,139.16
2016,1,29,12,30,4.0,176.0,2.8,15.0,178.0,150.89,119.62
2016,1,29,12,45,2.0,147.5,2.85,15.0,148.5,121.97,95.95
2016,1,29,13,0,0.0,119.0,2.9,15.0,119.0,94.25,73.1
2016,1,29,13,15,0.0,116.0,2.85,15.0,116.0,91.71,71.09
2016,1,29,13,30,0.0,113.0,2.8,15.0,113.0,89.21,69.1
2016,1,29,13,45,40.5,170.5,2.8,15.0,191.0,198.49,160.86
2016,1,29,14,0,81.0,228.0,2.8,15.0,269.0,304.29,247.3
2016,1,29,14,15,80.5,215.5,2.65,14.5,254.5,288.64,235.16
2016,1,29,14,30,80.0,203.0,2.5,14.0,240.0,273.11,223.45
2016,1,29,14,45,79.5,187.5,2.45,14.0,222.0,253.98,208.41
2016,1,29,15,0,79.0,172.0,2.4,14.0,204.0,234.99,193.36
2016,1,29,15,15,76.5,155.0,2.1,13.5,183.5,212.73,175.57
2016,1,29,15,30,74.0,138.0,1.8,13.0,163.0,190.8,157.78
2016,1,29,15,45,390.5,93.0,1.55,13.0,195.5,392.27,327.48
2016,1,29,16,0,707.0,48.0,1.3,13.0,228.0,519.99,426.87
2016,1,29,16,15,647.0,43.0,1.2,12.0,182.5,442.48,362.25
2016,1,29,16,30,587.0,38.0,1.1,11.0,137.0,369.79,300.36
2016,1,29,16,45,484.0,30.5,1.05,10.5,94.5,279.96,221.8
2016,1,29,17,0,381.0,23.0,1.0,10.0,52.0,198.82,138.44
2016,1,29,17,15,190.5,11.5,1.0,9.5,26.0,75.49,0.0
2016,1,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,7,15,7.0,9.5,2.65,7.0,10.0,9.72,0.0
2016,1,30,7,30,14.0,19.0,2.6,7.0,20.0,22.62,4.71
2016,1,30,7,45,59.5,37.0,2.6,7.0,45.0,71.75,53.93
2016,1,30,8,0,105.0,55.0,2.6,7.0,70.0,116.19,94.61
2016,1,30,8,15,122.0,74.0,2.6,7.0,98.0,151.05,126.59
2016,1,30,8,30,139.0,93.0,2.6,7.0,126.0,187.44,159.31
2016,1,30,8,45,149.5,112.5,2.65,7.5,154.5,221.83,189.21
2016,1,30,9,0,160.0,132.0,2.7,8.0,183.0,257.07,219.04
2016,1,30,9,15,166.0,149.5,2.7,8.0,208.5,287.21,244.25
2016,1,30,9,30,172.0,167.0,2.7,8.0,234.0,317.71,269.29
2016,1,30,9,45,163.0,184.5,2.75,8.5,253.0,336.16,283.14
2016,1,30,10,0,154.0,202.0,2.8,9.0,272.0,353.69,296.04
2016,1,30,10,15,213.0,211.5,2.85,9.0,315.0,421.06,351.65
2016,1,30,10,30,272.0,221.0,2.9,9.0,358.0,513.08,425.11
2016,1,30,10,45,217.5,238.0,3.0,9.5,350.5,466.74,385.59
2016,1,30,11,0,163.0,255.0,3.1,10.0,343.0,438.55,360.63
2016,1,30,11,15,210.5,259.0,3.15,10.0,376.5,492.51,404.5
2016,1,30,11,30,258.0,263.0,3.2,10.0,410.0,571.42,466.3
2016,1,30,11,45,179.5,268.5,3.25,10.0,372.0,476.93,390.16
2016,1,30,12,0,101.0,274.0,3.3,10.0,334.0,380.29,311.52
2016,1,30,12,15,50.5,208.5,3.3,10.0,238.5,250.92,206.01
2016,1,30,12,30,0.0,143.0,3.3,10.0,143.0,115.6,92.21
2016,1,30,12,45,1.5,158.5,3.3,10.0,160.0,131.58,105.85
2016,1,30,13,0,3.0,174.0,3.3,10.0,177.0,148.05,119.7
2016,1,30,13,15,2.5,170.5,3.2,10.0,172.5,144.49,116.77
2016,1,30,13,30,2.0,167.0,3.1,10.0,168.0,141.05,113.99
2016,1,30,13,45,1.0,160.5,3.05,10.0,161.0,134.35,108.5
2016,1,30,14,0,0.0,154.0,3.0,10.0,154.0,127.82,103.16
2016,1,30,14,15,0.0,148.5,2.95,9.5,148.5,123.35,99.79
2016,1,30,14,30,0.0,143.0,2.9,9.0,143.0,119.04,96.54
2016,1,30,14,45,27.0,156.0,2.85,9.0,167.0,171.19,141.98
2016,1,30,15,0,54.0,169.0,2.8,9.0,191.0,210.37,175.96
2016,1,30,15,15,51.5,152.5,2.65,8.5,172.0,189.74,159.01
2016,1,30,15,30,49.0,136.0,2.5,8.0,153.0,169.5,142.28
2016,1,30,15,45,44.0,118.0,2.35,8.0,131.5,146.06,122.22
2016,1,30,16,0,39.0,100.0,2.2,8.0,110.0,123.23,102.37
2016,1,30,16,15,30.5,81.5,1.9,7.5,88.5,98.3,80.47
2016,1,30,16,30,22.0,63.0,1.6,7.0,67.0,74.22,58.98
2016,1,30,16,45,11.0,44.0,1.3,7.0,46.0,43.92,31.93
2016,1,30,17,0,0.0,25.0,1.0,7.0,25.0,20.54,10.46
2016,1,30,17,15,0.0,12.5,0.95,6.5,12.5,9.83,0.0
2016,1,30,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,31,7,45,0.0,1.0,2.25,3.0,1.0,0.75,0.0
2016,1,31,8,0,0.0,2.0,2.4,3.0,2.0,1.51,0.0
2016,1,31,8,15,0.0,2.5,2.5,3.0,2.5,1.89,0.0
2016,1,31,8,30,0.0,3.0,2.6,3.0,3.0,2.27,0.0
2016,1,31,8,45,0.0,4.0,2.75,3.5,4.0,3.03,0.0
2016,1,31,9,0,0.0,5.0,2.9,4.0,5.0,3.79,0.0
2016,1,31,9,15,0.0,6.0,3.0,4.0,6.0,4.56,0.0
2016,1,31,9,30,0.0,7.0,3.1,4.0,7.0,5.32,0.0
2016,1,31,9,45,0.0,57.0,3.25,4.0,57.0,43.66,32.99
2016,1,31,10,0,0.0,107.0,3.4,4.0,107.0,85.22,69.24
2016,1,31,10,15,2.0,136.0,3.5,4.0,137.5,113.38,93.53
2016,1,31,10,30,4.0,165.0,3.6,4.0,168.0,142.58,118.49
2016,1,31,10,45,13.5,187.5,3.75,4.0,195.5,173.2,144.82
2016,1,31,11,0,23.0,210.0,3.9,4.0,223.0,204.74,171.75
2016,1,31,11,15,21.0,212.5,4.05,4.0,224.5,204.79,171.49
2016,1,31,11,30,19.0,215.0,4.2,4.0,226.0,204.92,171.4
2016,1,31,11,45,21.0,221.0,4.35,4.5,233.5,212.79,177.74
2016,1,31,12,0,23.0,227.0,4.5,5.0,241.0,220.82,184.2
2016,1,31,12,15,151.0,250.0,4.65,5.0,339.5,425.84,359.04
2016,1,31,12,30,279.0,273.0,4.8,5.0,438.0,609.38,509.7
2016,1,31,12,45,139.5,167.5,5.0,5.5,250.0,317.23,269.29
2016,1,31,13,0,0.0,62.0,5.2,6.0,62.0,47.62,35.55
2016,1,31,13,15,144.5,156.0,5.3,6.0,236.5,306.44,261.86
2016,1,31,13,30,289.0,250.0,5.4,6.0,411.0,579.44,487.91
2016,1,31,13,45,205.5,245.0,5.55,6.0,357.0,464.95,392.91
2016,1,31,14,0,122.0,240.0,5.7,6.0,303.0,376.99,318.64
2016,1,31,14,15,342.0,191.5,5.7,6.0,355.5,536.79,458.07
2016,1,31,14,30,562.0,143.0,5.7,6.0,408.0,684.07,582.37
2016,1,31,14,45,551.5,133.5,5.75,6.0,377.0,643.64,550.31
2016,1,31,15,0,541.0,124.0,5.8,6.0,346.0,602.23,517.51
2016,1,31,15,15,515.5,117.0,5.65,5.5,311.5,551.54,476.56
2016,1,31,15,30,490.0,110.0,5.5,5.0,277.0,501.61,435.38
2016,1,31,15,45,447.5,100.5,5.35,5.0,237.0,438.48,381.21
2016,1,31,16,0,405.0,91.0,5.2,5.0,197.0,378.48,328.55
2016,1,31,16,15,360.0,77.0,5.1,4.5,158.0,315.48,272.68
2016,1,31,16,30,315.0,63.0,5.0,4.0,119.0,256.77,219.0
2016,1,31,16,45,232.5,47.5,4.9,4.0,82.0,183.7,151.66
2016,1,31,17,0,150.0,32.0,4.8,4.0,45.0,120.14,89.26
2016,1,31,17,15,75.0,16.0,4.85,3.5,22.5,38.66,0.0
2016,1,31,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,3.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,1.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,1,7,15,208.5,9.5,4.4,2.5,22.0,73.5,0.0
2016,2,1,7,30,417.0,19.0,4.6,3.0,44.0,190.55,101.98
2016,2,1,7,45,537.5,26.5,4.85,3.5,89.5,282.12,227.4
2016,2,1,8,0,658.0,34.0,5.1,4.0,135.0,380.53,320.37
2016,2,1,8,15,722.0,39.0,5.25,4.0,184.0,457.98,393.34
2016,2,1,8,30,786.0,44.0,5.4,4.0,233.0,536.3,464.77
2016,2,1,8,45,826.0,47.0,5.6,4.5,281.0,605.02,524.98
2016,2,1,9,0,866.0,50.0,5.8,5.0,329.0,675.88,583.57
2016,2,1,9,15,892.0,52.5,5.8,5.0,373.5,737.33,632.15
2016,2,1,9,30,918.0,55.0,5.8,5.0,418.0,798.67,679.57
2016,2,1,9,45,929.0,59.0,5.85,5.5,456.0,849.17,716.5
2016,2,1,10,0,940.0,63.0,5.9,6.0,494.0,897.59,751.25
2016,2,1,10,15,952.5,64.5,5.85,6.0,526.5,941.78,783.12
2016,2,1,10,30,965.0,66.0,5.8,6.0,559.0,983.5,812.82
2016,2,1,10,45,974.0,67.0,5.75,6.5,584.5,1018.56,835.72
2016,2,1,11,0,983.0,68.0,5.7,7.0,610.0,1050.49,856.14
2016,2,1,11,15,988.0,69.0,5.6,7.0,627.0,1075.16,872.33
2016,2,1,11,30,993.0,70.0,5.5,7.0,644.0,1096.22,885.91
2016,2,1,11,45,991.5,72.0,5.45,7.0,652.5,1108.24,893.46
2016,2,1,12,0,990.0,74.0,5.4,7.0,661.0,1116.31,898.38
2016,2,1,12,15,989.5,74.0,5.3,7.0,662.0,1118.87,899.05
2016,2,1,12,30,989.0,74.0,5.2,7.0,663.0,1117.49,897.1
2016,2,1,12,45,976.5,77.0,5.1,7.0,653.5,1103.79,886.49
2016,2,1,13,0,964.0,80.0,5.0,7.0,644.0,1086.35,873.46
2016,2,1,13,15,958.0,79.5,4.85,7.0,628.0,1067.43,859.09
