Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,30,952.0,79.0,4.7,7.0,612.0,1044.97,842.33
2016,2,1,13,45,940.0,79.0,4.55,7.0,588.0,1013.99,819.53
2016,2,1,14,0,928.0,79.0,4.4,7.0,564.0,980.05,794.71
2016,2,1,14,15,914.5,77.0,4.15,6.5,533.5,939.5,765.55
2016,2,1,14,30,901.0,75.0,3.9,6.0,503.0,896.56,735.07
2016,2,1,14,45,883.0,72.5,3.7,6.0,466.0,855.92,705.35
2016,2,1,15,0,865.0,70.0,3.5,6.0,429.0,804.09,666.87
2016,2,1,15,15,838.5,67.0,3.15,5.5,386.5,743.87,621.84
2016,2,1,15,30,812.0,64.0,2.8,5.0,344.0,683.39,575.77
2016,2,1,15,45,785.0,58.0,2.5,5.0,299.0,619.2,524.31
2016,2,1,16,0,758.0,52.0,2.2,5.0,254.0,555.63,470.46
2016,2,1,16,15,698.5,47.0,1.95,4.5,205.5,475.56,402.14
2016,2,1,16,30,639.0,42.0,1.7,4.0,157.0,400.04,335.07
2016,2,1,16,45,548.5,33.5,1.5,3.5,111.5,311.95,255.46
2016,2,1,17,0,458.0,25.0,1.3,3.0,66.0,233.43,176.7
2016,2,1,17,15,229.0,12.5,1.25,2.5,33.0,103.72,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,0.75,3.0,9.0,7.08,0.0
2016,2,2,7,30,0.0,18.0,0.8,3.0,18.0,13.74,3.15
2016,2,2,7,45,4.5,36.5,0.9,3.5,37.0,33.43,22.96
2016,2,2,8,0,9.0,55.0,1.0,4.0,56.0,52.68,40.57
2016,2,2,8,15,18.5,74.0,1.0,4.0,78.0,82.68,67.55
2016,2,2,8,30,28.0,93.0,1.0,4.0,100.0,107.85,90.08
2016,2,2,8,45,34.0,111.5,1.05,4.5,121.5,131.12,110.39
2016,2,2,9,0,40.0,130.0,1.1,5.0,143.0,155.1,130.9
2016,2,2,9,15,44.5,146.5,1.15,5.0,163.0,176.2,148.8
2016,2,2,9,30,49.0,163.0,1.2,5.0,183.0,197.88,166.96
2016,2,2,9,45,24.5,150.0,1.3,5.5,160.0,161.49,134.81
2016,2,2,10,0,0.0,137.0,1.4,6.0,137.0,113.16,92.39
2016,2,2,10,15,7.5,162.5,1.5,6.0,166.5,143.71,118.59
2016,2,2,10,30,15.0,188.0,1.6,6.0,196.0,175.28,145.2
2016,2,2,10,45,152.5,218.0,1.7,6.5,302.0,378.51,316.3
2016,2,2,11,0,290.0,248.0,1.8,7.0,408.0,573.4,470.19
2016,2,2,11,15,335.0,246.5,1.9,7.0,437.5,621.56,506.51
2016,2,2,11,30,380.0,245.0,2.0,7.0,467.0,670.0,543.96
2016,2,2,11,45,333.5,259.5,2.15,7.0,456.0,644.39,523.36
2016,2,2,12,0,287.0,274.0,2.3,7.0,445.0,616.6,501.52
2016,2,2,12,15,172.0,269.5,2.35,7.0,372.0,469.4,385.23
2016,2,2,12,30,57.0,265.0,2.4,7.0,299.0,321.72,264.54
2016,2,2,12,45,57.0,262.5,2.5,7.5,296.5,318.76,262.51
2016,2,2,13,0,57.0,260.0,2.6,8.0,294.0,315.87,259.97
2016,2,2,13,15,481.5,170.0,2.6,8.0,442.5,706.71,579.58
2016,2,2,13,30,906.0,80.0,2.6,8.0,591.0,1000.92,792.34
2016,2,2,13,45,900.0,78.0,2.65,8.0,569.5,974.12,771.73
2016,2,2,14,0,894.0,76.0,2.7,8.0,548.0,944.24,752.4
2016,2,2,14,15,882.0,74.5,2.6,8.0,518.5,906.62,726.09
2016,2,2,14,30,870.0,73.0,2.5,8.0,489.0,866.62,698.03
2016,2,2,14,45,859.0,69.0,2.45,8.0,454.5,831.04,673.46
2016,2,2,15,0,848.0,65.0,2.4,8.0,420.0,783.89,640.0
2016,2,2,15,15,823.0,62.5,2.1,7.5,379.0,726.22,597.46
2016,2,2,15,30,798.0,60.0,1.8,7.0,338.0,668.23,553.92
2016,2,2,15,45,765.5,55.5,1.5,7.0,293.5,602.8,502.04
2016,2,2,16,0,733.0,51.0,1.2,7.0,249.0,538.54,448.28
2016,2,2,16,15,676.0,46.0,1.1,6.5,202.0,461.24,384.26
2016,2,2,16,30,619.0,41.0,1.0,6.0,155.0,388.37,321.2
2016,2,2,16,45,523.5,33.5,0.95,5.5,110.5,300.1,243.42
2016,2,2,17,0,428.0,26.0,0.9,5.0,66.0,221.75,168.12
2016,2,2,17,15,214.0,13.0,0.9,4.5,33.0,99.4,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,169.0,10.5,1.05,2.5,21.5,61.15,0.0
2016,2,3,7,30,338.0,21.0,1.2,3.0,43.0,162.55,99.46
2016,2,3,7,45,451.5,29.5,1.4,3.5,85.5,246.1,197.68
2016,2,3,8,0,565.0,38.0,1.6,4.0,128.0,337.38,281.12
2016,2,3,8,15,631.0,43.5,1.6,4.5,175.0,411.74,347.72
2016,2,3,8,30,697.0,49.0,1.6,5.0,222.0,491.77,416.16
2016,2,3,8,45,737.0,53.5,1.65,5.5,268.0,559.17,471.82
2016,2,3,9,0,777.0,58.0,1.7,6.0,314.0,628.7,526.76
2016,2,3,9,15,805.5,61.0,1.65,6.5,356.5,689.64,570.54
2016,2,3,9,30,834.0,64.0,1.6,7.0,399.0,750.79,613.01
2016,2,3,9,45,848.0,68.0,1.55,7.5,436.0,801.17,646.25
2016,2,3,10,0,862.0,72.0,1.5,8.0,473.0,849.95,677.53
2016,2,3,10,15,876.5,73.5,1.45,8.5,504.5,884.26,697.87
2016,2,3,10,30,891.0,75.0,1.4,9.0,536.0,925.67,722.95
2016,2,3,10,45,899.5,77.0,1.35,9.5,561.0,959.69,742.38
2016,2,3,11,0,908.0,79.0,1.3,10.0,586.0,990.82,759.67
2016,2,3,11,15,914.5,80.0,1.3,10.0,603.5,1015.65,774.92
2016,2,3,11,30,921.0,81.0,1.3,10.0,621.0,1037.19,788.12
2016,2,3,11,45,925.5,81.0,1.35,10.0,630.5,1052.0,798.0
2016,2,3,12,0,930.0,81.0,1.4,10.0,640.0,1063.24,805.78
2016,2,3,12,15,931.0,81.0,1.4,10.0,642.0,1067.23,808.08
2016,2,3,12,30,932.0,81.0,1.4,10.0,644.0,1067.49,808.23
2016,2,3,12,45,631.0,171.5,1.4,10.5,551.0,882.44,682.41
2016,2,3,13,0,330.0,262.0,1.4,11.0,458.0,641.63,506.48
2016,2,3,13,15,402.0,238.0,1.3,11.0,470.5,680.64,539.1
2016,2,3,13,30,474.0,214.0,1.2,11.0,483.0,739.71,582.14
2016,2,3,13,45,681.5,148.0,1.2,11.0,518.5,864.56,672.7
2016,2,3,14,0,889.0,82.0,1.2,11.0,554.0,946.8,728.44
2016,2,3,14,15,645.5,134.0,1.15,10.5,467.0,777.78,611.65
2016,2,3,14,30,402.0,186.0,1.1,10.0,380.0,590.61,474.98
2016,2,3,14,45,420.0,167.5,1.05,10.0,357.0,569.99,462.46
2016,2,3,15,0,438.0,149.0,1.0,10.0,334.0,546.56,445.81
2016,2,3,15,15,419.0,138.5,0.85,9.5,301.5,500.92,411.02
2016,2,3,15,30,400.0,128.0,0.7,9.0,269.0,455.75,376.06
2016,2,3,15,45,382.0,112.5,0.6,9.0,233.0,406.52,336.85
2016,2,3,16,0,364.0,97.0,0.5,9.0,197.0,358.18,297.31
2016,2,3,16,15,330.0,82.0,0.5,8.5,159.5,302.42,251.31
2016,2,3,16,30,296.0,67.0,0.5,8.0,122.0,249.81,206.17
2016,2,3,16,45,241.5,50.5,0.55,7.5,86.5,189.49,153.21
2016,2,3,17,0,187.0,34.0,0.6,7.0,51.0,135.37,102.64
2016,2,3,17,15,93.5,17.0,0.55,7.0,25.5,61.88,5.14
2016,2,3,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,7,15,180.0,10.5,0.4,5.0,23.0,64.26,0.0
2016,2,4,7,30,360.0,21.0,0.4,5.0,46.0,170.95,108.79
2016,2,4,7,45,473.5,29.5,0.4,5.5,89.5,254.79,201.85
2016,2,4,8,0,587.0,38.0,0.4,6.0,133.0,347.16,283.33
2016,2,4,8,15,651.5,43.0,0.45,6.5,180.5,421.28,347.55
2016,2,4,8,30,716.0,48.0,0.5,7.0,228.0,500.86,413.36
2016,2,4,8,45,756.0,52.0,0.55,8.0,274.5,568.58,466.28
2016,2,4,9,0,796.0,56.0,0.6,9.0,321.0,638.4,518.11
2016,2,4,9,15,823.5,59.0,0.65,9.5,364.0,699.45,560.66
2016,2,4,9,30,851.0,62.0,0.7,10.0,407.0,752.87,596.62
2016,2,4,9,45,862.5,66.5,0.8,10.5,444.0,801.86,629.52
2016,2,4,10,0,874.0,71.0,0.9,11.0,481.0,849.01,660.68
2016,2,4,10,15,888.0,72.5,0.95,11.0,512.5,892.52,689.32
2016,2,4,10,30,902.0,74.0,1.0,11.0,544.0,933.87,716.3
2016,2,4,10,45,911.5,75.0,1.05,11.0,569.0,967.92,738.25
2016,2,4,11,0,921.0,76.0,1.1,11.0,594.0,999.09,758.36
2016,2,4,11,15,927.0,77.0,1.1,11.0,611.5,1023.73,773.22
2016,2,4,11,30,933.0,78.0,1.1,11.0,629.0,1045.0,786.03
2016,2,4,11,45,936.0,78.5,1.15,11.5,638.5,1059.1,793.94
2016,2,4,12,0,939.0,79.0,1.2,12.0,648.0,1069.54,799.73
2016,2,4,12,15,939.5,79.0,1.15,12.0,649.0,1073.07,800.64
2016,2,4,12,30,940.0,79.0,1.1,12.0,650.0,1072.84,799.39
2016,2,4,12,45,940.0,77.5,1.1,12.0,643.5,1066.43,795.49
2016,2,4,13,0,940.0,76.0,1.1,12.0,637.0,1056.28,789.45
2016,2,4,13,15,934.5,75.5,1.1,12.0,622.0,1038.19,778.49
2016,2,4,13,30,929.0,75.0,1.1,12.0,607.0,1016.63,765.48
2016,2,4,13,45,919.0,74.5,1.1,12.0,583.5,987.4,747.51
2016,2,4,14,0,909.0,74.0,1.1,12.0,560.0,955.19,727.64
2016,2,4,14,15,896.5,72.0,1.1,12.0,530.5,916.02,702.99
2016,2,4,14,30,884.0,70.0,1.1,12.0,501.0,874.45,676.54
2016,2,4,14,45,861.5,69.5,1.15,12.0,464.0,824.21,644.45
2016,2,4,15,0,839.0,69.0,1.2,12.0,427.0,780.95,616.7
2016,2,4,15,15,679.5,87.0,1.1,11.5,358.5,649.48,522.88
2016,2,4,15,30,520.0,105.0,1.0,11.0,290.0,515.33,421.9
2016,2,4,15,45,484.5,96.5,0.9,10.5,251.5,456.57,376.95
2016,2,4,16,0,449.0,88.0,0.8,10.0,213.0,400.18,331.66
2016,2,4,16,15,409.5,75.5,0.8,9.5,173.0,339.63,281.91
2016,2,4,16,30,370.0,63.0,0.8,9.0,133.0,282.67,233.12
2016,2,4,16,45,307.0,48.0,0.85,8.5,95.5,215.88,174.61
2016,2,4,17,0,244.0,33.0,0.9,8.0,58.0,156.15,119.25
2016,2,4,17,15,122.0,16.5,0.9,7.5,29.0,71.2,17.32
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,7,15,165.0,12.0,1.05,3.5,24.0,60.48,0.0
2016,2,5,7,30,330.0,24.0,1.2,4.0,48.0,166.76,111.36
2016,2,5,7,45,440.5,33.5,1.35,5.0,91.0,248.19,199.16
2016,2,5,8,0,551.0,43.0,1.5,6.0,134.0,338.14,279.81
2016,2,5,8,15,618.5,49.5,1.5,6.5,182.0,413.32,346.14
2016,2,5,8,30,686.0,56.0,1.5,7.0,230.0,490.89,411.8
2016,2,5,8,45,726.0,61.0,1.55,7.5,276.5,558.67,467.06
2016,2,5,9,0,766.0,66.0,1.6,8.0,323.0,628.52,521.73
2016,2,5,9,15,796.0,69.0,1.65,8.5,367.0,690.41,566.8
2016,2,5,9,30,826.0,72.0,1.7,9.0,411.0,752.6,610.57
2016,2,5,9,45,855.0,72.5,1.8,10.0,451.0,810.86,649.69
2016,2,5,10,0,884.0,73.0,1.9,11.0,491.0,859.3,680.91
2016,2,5,10,15,898.5,74.5,1.9,11.5,523.5,903.65,708.95
2016,2,5,10,30,913.0,76.0,1.9,12.0,556.0,945.84,735.08
2016,2,5,10,45,924.0,77.0,1.9,12.5,581.5,981.66,756.51
2016,2,5,11,0,935.0,78.0,1.9,13.0,607.0,1014.61,775.88
2016,2,5,11,15,941.0,79.0,1.85,13.0,625.0,1039.56,790.54
2016,2,5,11,30,947.0,80.0,1.8,13.0,643.0,1061.08,803.0
2016,2,5,11,45,950.5,80.5,1.75,13.5,652.5,1075.88,809.62
2016,2,5,12,0,954.0,81.0,1.7,14.0,662.0,1086.97,813.97
2016,2,5,12,15,954.5,81.0,1.65,14.0,663.5,1090.58,815.15
2016,2,5,12,30,955.0,81.0,1.6,14.0,665.0,1090.36,814.11
2016,2,5,12,45,951.5,81.5,1.55,14.0,658.0,1082.85,808.59
2016,2,5,13,0,948.0,82.0,1.5,14.0,651.0,1071.58,800.91
2016,2,5,13,15,942.5,81.0,1.4,14.0,636.0,1052.77,787.64
2016,2,5,13,30,937.0,80.0,1.3,14.0,621.0,1030.45,772.3
2016,2,5,13,45,925.0,80.0,1.2,14.0,597.0,999.74,751.61
2016,2,5,14,0,913.0,80.0,1.1,14.0,573.0,966.1,729.14
2016,2,5,14,15,747.0,112.0,0.95,14.0,501.5,844.21,646.25
2016,2,5,14,30,581.0,144.0,0.8,14.0,430.0,708.3,552.25
2016,2,5,14,45,581.0,132.5,0.7,14.0,401.0,673.79,529.26
2016,2,5,15,0,581.0,121.0,0.6,14.0,372.0,637.23,503.02
2016,2,5,15,15,688.0,94.0,0.6,13.5,363.0,663.57,525.1
2016,2,5,15,30,795.0,67.0,0.6,13.0,354.0,673.07,533.83
2016,2,5,15,45,761.0,62.0,0.6,12.5,308.0,605.98,485.58
2016,2,5,16,0,727.0,57.0,0.6,12.0,262.0,540.17,436.18
2016,2,5,16,15,670.5,51.5,0.65,11.5,214.0,462.63,375.61
2016,2,5,16,30,614.0,46.0,0.7,11.0,166.0,389.43,315.35
2016,2,5,16,45,525.0,38.0,0.75,10.5,120.5,307.98,245.63
2016,2,5,17,0,436.0,30.0,0.8,10.0,75.0,232.22,176.66
2016,2,5,17,15,218.0,15.0,0.9,9.5,37.5,105.77,39.36
2016,2,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,15,196.5,11.5,0.9,5.5,26.0,69.48,0.0
2016,2,6,7,30,393.0,23.0,0.9,6.0,52.0,184.82,126.18
2016,2,6,7,45,502.5,30.5,0.95,7.0,97.0,266.47,211.78
2016,2,6,8,0,612.0,38.0,1.0,8.0,142.0,357.4,292.02
2016,2,6,8,15,674.0,43.0,1.1,8.5,190.0,431.39,356.72
2016,2,6,8,30,736.0,48.0,1.2,9.0,238.0,510.62,422.98
2016,2,6,8,45,774.0,52.0,1.35,9.5,285.0,578.1,477.73
2016,2,6,9,0,812.0,56.0,1.5,10.0,332.0,647.46,531.7
2016,2,6,9,15,838.0,58.5,1.6,10.5,375.5,700.61,569.6
2016,2,6,9,30,864.0,61.0,1.7,11.0,419.0,759.92,611.26
2016,2,6,9,45,875.5,65.0,1.8,11.5,455.5,808.92,644.48
2016,2,6,10,0,887.0,69.0,1.9,12.0,492.0,856.05,675.93
2016,2,6,10,15,900.0,71.0,1.9,12.5,524.0,899.85,703.52
2016,2,6,10,30,913.0,73.0,1.9,13.0,556.0,941.39,729.13
2016,2,6,10,45,922.0,74.0,1.9,13.5,581.0,975.37,749.27
2016,2,6,11,0,931.0,75.0,1.9,14.0,606.0,1006.39,767.34
2016,2,6,11,15,936.5,75.5,1.85,14.0,623.0,1030.18,781.24
2016,2,6,11,30,942.0,76.0,1.8,14.0,640.0,1050.54,792.96
2016,2,6,11,45,945.0,76.5,1.75,14.5,649.5,1064.81,799.28
2016,2,6,12,0,948.0,77.0,1.7,15.0,659.0,1075.39,803.33
2016,2,6,12,15,948.0,77.0,1.7,15.0,660.0,1078.49,805.04
2016,2,6,12,30,948.0,77.0,1.7,15.0,661.0,1077.77,804.57
2016,2,6,12,45,946.5,76.0,1.75,15.0,654.0,1070.46,800.86
2016,2,6,13,0,945.0,75.0,1.8,15.0,647.0,1059.38,794.92
2016,2,6,13,15,940.0,74.5,1.9,15.0,632.0,1041.73,785.55
2016,2,6,13,30,935.0,74.0,2.0,15.0,617.0,1020.55,773.88
2016,2,6,13,45,926.0,73.0,2.1,15.0,594.0,991.51,756.87
2016,2,6,14,0,917.0,72.0,2.2,15.0,571.0,959.39,737.66
2016,2,6,14,15,819.0,89.0,2.15,14.5,517.0,876.2,682.42
2016,2,6,14,30,721.0,106.0,2.1,14.0,463.0,789.03,623.39
2016,2,6,14,45,791.0,85.0,2.1,14.0,451.0,791.72,627.61
2016,2,6,15,0,861.0,64.0,2.1,14.0,439.0,783.17,622.92
2016,2,6,15,15,680.0,88.0,1.85,13.5,366.5,649.96,525.4
2016,2,6,15,30,499.0,112.0,1.6,13.0,294.0,507.13,415.55
2016,2,6,15,45,479.5,99.5,1.35,12.5,256.5,455.41,375.51
2016,2,6,16,0,460.0,87.0,1.1,12.0,219.0,404.51,334.19
2016,2,6,16,15,426.0,74.5,1.1,11.0,179.5,346.44,287.1
2016,2,6,16,30,392.0,62.0,1.1,10.0,140.0,291.33,240.35
2016,2,6,16,45,339.5,48.0,1.1,9.5,102.0,229.24,185.56
2016,2,6,17,0,287.0,34.0,1.1,9.0,64.0,175.36,135.26
2016,2,6,17,15,143.5,17.0,1.05,8.5,32.0,82.91,37.28
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,204.0,11.5,1.25,7.0,27.5,71.43,0.0
2016,2,7,7,30,408.0,23.0,1.4,8.0,55.0,190.59,132.67
2016,2,7,7,45,517.5,30.0,1.6,9.0,100.5,271.55,215.43
2016,2,7,8,0,627.0,37.0,1.8,10.0,146.0,362.61,296.15
2016,2,7,8,15,688.0,42.0,1.85,10.5,194.5,436.73,361.1
2016,2,7,8,30,749.0,47.0,1.9,11.0,243.0,516.05,427.49
2016,2,7,8,45,788.5,50.5,2.0,11.5,290.5,584.5,482.87
2016,2,7,9,0,828.0,54.0,2.1,12.0,338.0,648.73,532.6
2016,2,7,9,15,854.0,56.5,2.1,12.5,382.0,708.82,575.16
2016,2,7,9,30,880.0,59.0,2.1,13.0,426.0,768.88,616.45
2016,2,7,9,45,899.0,60.5,2.1,13.5,464.5,821.51,651.28
2016,2,7,10,0,918.0,62.0,2.1,14.0,503.0,872.79,684.43
2016,2,7,10,15,930.5,63.5,2.15,14.5,535.5,916.62,712.28
2016,2,7,10,30,943.0,65.0,2.2,15.0,568.0,958.06,738.19
2016,2,7,10,45,949.5,67.0,2.25,15.5,593.0,991.81,758.65
2016,2,7,11,0,956.0,69.0,2.3,16.0,618.0,1022.38,776.93
2016,2,7,11,15,961.5,69.5,2.3,16.0,635.5,1046.69,791.91
2016,2,7,11,30,967.0,70.0,2.3,16.0,653.0,1067.47,804.69
2016,2,7,11,45,967.5,71.5,2.3,16.5,662.5,1080.8,811.18
2016,2,7,12,0,968.0,73.0,2.3,17.0,672.0,1090.29,815.36
2016,2,7,12,15,968.5,73.0,2.3,17.0,673.0,1093.99,817.5
2016,2,7,12,30,969.0,73.0,2.3,17.0,674.0,1093.79,817.36
2016,2,7,12,45,967.0,72.5,2.3,17.5,667.5,1086.5,811.29
2016,2,7,13,0,965.0,72.0,2.3,18.0,661.0,1075.37,802.99
2016,2,7,13,15,960.5,71.5,2.25,18.0,646.0,1057.96,791.67
2016,2,7,13,30,956.0,71.0,2.2,18.0,631.0,1036.92,778.17
2016,2,7,13,45,946.0,71.0,2.2,18.0,607.5,1007.74,760.01
2016,2,7,14,0,936.0,71.0,2.2,18.0,584.0,975.45,739.84
2016,2,7,14,15,924.5,69.5,2.1,17.5,554.0,937.0,715.7
2016,2,7,14,30,913.0,68.0,2.0,17.0,524.0,895.97,689.65
2016,2,7,14,45,894.5,66.5,1.9,17.0,487.0,846.71,656.37
2016,2,7,15,0,876.0,65.0,1.8,17.0,450.0,795.91,621.71
2016,2,7,15,15,852.0,62.5,1.6,16.5,408.0,738.43,581.96
2016,2,7,15,30,828.0,60.0,1.4,16.0,366.0,687.15,546.0
2016,2,7,15,45,791.5,57.0,1.25,15.5,319.5,619.33,496.59
2016,2,7,16,0,755.0,54.0,1.1,15.0,273.0,552.92,445.28
2016,2,7,16,15,701.0,49.5,1.15,14.5,224.5,476.62,385.55
2016,2,7,16,30,647.0,45.0,1.2,14.0,176.0,404.34,325.99
2016,2,7,16,45,553.5,38.0,1.25,13.5,128.5,315.87,250.95
2016,2,7,17,0,460.0,31.0,1.3,13.0,81.0,236.75,180.33
2016,2,7,17,15,230.0,15.5,1.3,12.5,40.5,111.02,57.27
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,7,15,178.0,13.0,1.25,9.5,27.5,64.35,0.0
2016,2,8,7,30,356.0,26.0,1.2,10.0,55.0,178.92,126.27
2016,2,8,7,45,470.5,34.5,1.2,11.0,100.5,259.17,204.24
2016,2,8,8,0,585.0,43.0,1.2,12.0,146.0,347.47,280.92
2016,2,8,8,15,649.5,48.5,1.3,12.5,195.0,422.27,345.3
2016,2,8,8,30,714.0,54.0,1.4,13.0,244.0,502.48,411.43
2016,2,8,8,45,756.0,58.0,1.55,13.5,291.5,571.7,466.79
2016,2,8,9,0,798.0,62.0,1.7,14.0,339.0,643.15,521.87
2016,2,8,9,15,825.5,65.0,1.65,14.5,383.0,704.59,564.42
2016,2,8,9,30,853.0,68.0,1.6,15.0,427.0,766.1,605.47
2016,2,8,9,45,881.0,67.5,1.6,15.5,467.0,814.92,636.8
2016,2,8,10,0,909.0,67.0,1.6,16.0,507.0,870.74,672.43
2016,2,8,10,15,921.5,68.5,1.6,16.5,539.5,914.31,698.85
2016,2,8,10,30,934.0,70.0,1.6,17.0,572.0,955.51,723.38
2016,2,8,10,45,941.5,71.5,1.65,17.5,597.0,989.36,743.47
2016,2,8,11,0,949.0,73.0,1.7,18.0,622.0,1020.1,761.5
2016,2,8,11,15,954.5,74.0,1.65,18.0,640.0,1044.95,775.62
2016,2,8,11,30,960.0,75.0,1.6,18.0,658.0,1066.29,787.52
2016,2,8,11,45,961.5,76.0,1.55,18.5,667.0,1079.93,793.07
2016,2,8,12,0,963.0,77.0,1.5,19.0,676.0,1089.77,796.39
2016,2,8,12,15,963.5,77.0,1.4,19.0,677.5,1093.47,796.57
2016,2,8,12,30,964.0,77.0,1.3,19.0,679.0,1093.28,794.49
2016,2,8,12,45,965.0,75.0,1.25,19.0,672.5,1087.19,789.9
2016,2,8,13,0,966.0,73.0,1.2,19.0,666.0,1077.21,783.12
2016,2,8,13,15,961.5,72.5,1.15,19.0,651.0,1059.78,771.88
2016,2,8,13,30,957.0,72.0,1.1,19.0,636.0,1038.72,758.6
2016,2,8,13,45,949.0,71.0,1.05,19.0,613.0,1010.14,740.69
2016,2,8,14,0,941.0,70.0,1.0,19.0,590.0,978.35,720.87
2016,2,8,14,15,929.5,68.5,0.9,19.0,560.0,939.73,695.68
2016,2,8,14,30,918.0,67.0,0.8,19.0,530.0,898.51,668.8
2016,2,8,14,45,901.5,65.5,0.75,19.0,493.5,850.73,638.35
2016,2,8,15,0,885.0,64.0,0.7,19.0,457.0,801.22,606.44
2016,2,8,15,15,862.0,61.5,0.65,18.5,414.5,744.09,569.86
2016,2,8,15,30,839.0,59.0,0.6,18.0,372.0,693.07,536.73
2016,2,8,15,45,805.0,56.0,0.55,18.0,325.5,626.42,489.75
2016,2,8,16,0,771.0,53.0,0.5,18.0,279.0,560.92,440.67
2016,2,8,16,15,719.0,48.5,0.55,17.5,230.5,484.98,383.38
2016,2,8,16,30,667.0,44.0,0.6,17.0,182.0,412.89,325.95
2016,2,8,16,45,578.5,37.5,0.65,16.5,134.0,326.25,254.41
2016,2,8,17,0,490.0,31.0,0.7,16.0,86.0,248.39,186.56
2016,2,8,17,15,245.0,15.5,0.75,15.5,43.0,116.3,64.75
2016,2,8,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,7,15,206.0,13.0,1.2,10.5,30.0,72.52,0.0
2016,2,9,7,30,412.0,26.0,1.1,11.0,60.0,194.47,138.74
2016,2,9,7,45,518.0,34.0,1.05,12.0,107.0,273.76,214.72
2016,2,9,8,0,624.0,42.0,1.0,13.0,154.0,364.37,292.55
2016,2,9,8,15,686.0,47.0,1.2,13.5,203.5,439.24,356.83
2016,2,9,8,30,748.0,52.0,1.4,14.0,253.0,519.24,422.77
2016,2,9,8,45,786.5,56.0,1.6,14.5,301.5,587.85,477.55
2016,2,9,9,0,825.0,60.0,1.8,15.0,350.0,658.33,531.85
2016,2,9,9,15,852.0,63.0,1.85,15.5,394.5,720.63,575.34
2016,2,9,9,30,879.0,66.0,1.9,16.0,439.0,775.24,612.13
2016,2,9,9,45,899.5,67.5,1.95,16.5,479.0,829.17,647.67
2016,2,9,10,0,920.0,69.0,2.0,17.0,519.0,881.86,681.63
2016,2,9,10,15,933.0,71.0,2.15,17.5,552.0,926.93,710.86
2016,2,9,10,30,946.0,73.0,2.3,18.0,585.0,969.61,738.25
2016,2,9,10,45,956.0,73.5,2.45,18.5,611.0,1004.92,760.51
2016,2,9,11,0,966.0,74.0,2.6,19.0,637.0,1037.19,780.73
2016,2,9,11,15,817.5,120.5,2.6,19.0,606.5,976.8,739.0
2016,2,9,11,30,669.0,167.0,2.6,19.0,576.0,901.74,687.79
2016,2,9,11,45,826.0,121.5,2.6,19.5,634.0,1009.5,759.7
2016,2,9,12,0,983.0,76.0,2.6,20.0,692.0,1108.41,821.86
2016,2,9,12,15,789.5,137.5,2.45,20.0,633.0,1008.26,753.24
2016,2,9,12,30,596.0,199.0,2.3,20.0,574.0,867.7,658.11
2016,2,9,12,45,785.5,138.0,2.2,20.0,626.5,1000.17,747.95
2016,2,9,13,0,975.0,77.0,2.1,20.0,679.0,1090.85,804.78
2016,2,9,13,15,793.5,127.5,1.9,19.5,610.0,977.65,729.29
2016,2,9,13,30,612.0,178.0,1.7,19.0,541.0,840.63,638.1
2016,2,9,13,45,778.0,126.0,1.55,19.0,570.5,929.71,698.86
2016,2,9,14,0,944.0,74.0,1.4,19.0,600.0,985.65,733.54
2016,2,9,14,15,932.0,72.5,1.3,18.5,569.5,946.47,708.12
2016,2,9,14,30,920.0,71.0,1.2,18.0,539.0,904.69,682.04
2016,2,9,14,45,901.0,69.5,1.1,18.0,501.0,854.7,648.93
2016,2,9,15,0,882.0,68.0,1.0,18.0,463.0,803.16,614.51
2016,2,9,15,15,714.0,88.0,0.95,17.5,388.5,673.79,526.35
2016,2,9,15,30,546.0,108.0,0.9,17.0,314.0,541.4,430.5
2016,2,9,15,45,517.0,99.0,0.85,16.5,274.5,477.68,384.02
2016,2,9,16,0,488.0,90.0,0.8,16.0,235.0,423.01,341.94
2016,2,9,16,15,454.0,77.5,0.85,15.0,194.0,363.46,295.39
2016,2,9,16,30,420.0,65.0,0.9,14.0,153.0,306.81,248.86
2016,2,9,16,45,359.0,52.0,0.95,13.5,113.5,240.5,192.06
2016,2,9,17,0,298.0,39.0,1.0,13.0,74.0,182.66,140.29
2016,2,9,17,15,149.0,25.0,1.0,12.5,42.5,93.09,55.84
2016,2,9,17,30,0.0,11.0,1.0,12.0,11.0,8.65,0.0
2016,2,9,17,45,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,214.5,13.0,0.5,10.5,32.0,74.74,0.0
2016,2,10,7,30,429.0,26.0,0.5,11.0,64.0,200.2,144.2
2016,2,10,7,45,533.5,33.5,0.5,11.5,111.0,279.1,218.27
2016,2,10,8,0,638.0,41.0,0.5,12.0,158.0,369.19,295.42
2016,2,10,8,15,697.0,46.5,0.55,12.5,208.0,443.59,357.97
2016,2,10,8,30,756.0,52.0,0.6,13.0,258.0,522.93,421.57
2016,2,10,8,45,792.5,56.0,0.7,13.5,306.0,590.68,474.2
2016,2,10,9,0,829.0,60.0,0.8,14.0,354.0,660.1,526.1
2016,2,10,9,15,854.5,62.5,0.9,14.5,398.5,720.89,568.08
2016,2,10,9,30,880.0,65.0,1.0,15.0,443.0,773.86,603.56
2016,2,10,9,45,896.0,67.5,1.1,15.5,481.5,825.47,637.49
2016,2,10,10,0,912.0,70.0,1.2,16.0,520.0,875.49,669.79
2016,2,10,10,15,924.5,72.0,1.25,16.0,552.5,919.89,698.41
2016,2,10,10,30,937.0,74.0,1.3,16.0,585.0,961.89,725.25
2016,2,10,10,45,944.5,75.5,1.4,16.5,610.5,995.89,746.14
2016,2,10,11,0,952.0,77.0,1.5,17.0,636.0,1026.76,765.02
2016,2,10,11,15,957.5,77.5,1.5,17.0,653.5,1051.1,779.47
2016,2,10,11,30,963.0,78.0,1.5,17.0,671.0,1071.91,791.8
2016,2,10,11,45,965.0,79.0,1.55,17.5,680.5,1086.13,799.46
2016,2,10,12,0,967.0,80.0,1.6,18.0,690.0,1096.53,804.9
2016,2,10,12,15,967.5,80.0,1.6,18.0,691.5,1100.27,806.97
2016,2,10,12,30,968.0,80.0,1.6,18.0,693.0,1100.09,806.84
2016,2,10,12,45,967.5,78.5,1.65,18.0,686.0,1093.11,803.49
2016,2,10,13,0,967.0,77.0,1.7,18.0,679.0,1082.23,797.88
2016,2,10,13,15,962.5,76.5,1.7,18.0,664.0,1064.77,787.41
2016,2,10,13,30,958.0,76.0,1.7,18.0,649.0,1043.65,774.77
2016,2,10,13,45,952.5,74.0,1.7,18.0,626.0,1016.16,758.08
2016,2,10,14,0,947.0,72.0,1.7,18.0,603.0,985.32,739.27
2016,2,10,14,15,935.5,70.5,1.6,17.5,573.0,946.48,715.06
2016,2,10,14,30,924.0,69.0,1.5,17.0,543.0,904.99,688.98
2016,2,10,14,45,907.5,67.5,1.45,17.0,505.5,856.92,657.56
2016,2,10,15,0,891.0,66.0,1.4,17.0,468.0,807.1,624.59
2016,2,10,15,15,813.5,67.5,1.25,16.5,409.0,720.57,564.99
2016,2,10,15,30,736.0,69.0,1.1,16.0,350.0,629.81,501.01
2016,2,10,15,45,693.0,68.0,0.95,15.5,306.5,563.83,452.12
2016,2,10,16,0,650.0,67.0,0.8,15.0,263.0,503.67,405.3
2016,2,10,16,15,606.0,60.0,0.8,14.5,218.0,435.41,351.74
2016,2,10,16,30,562.0,53.0,0.8,14.0,173.0,370.59,298.46
2016,2,10,16,45,481.5,44.5,0.85,13.5,129.0,291.36,231.67
2016,2,10,17,0,401.0,36.0,0.9,13.0,85.0,220.66,169.43
2016,2,10,17,15,200.5,25.0,0.85,12.5,49.5,110.76,70.03
2016,2,10,17,30,0.0,14.0,0.8,12.0,14.0,11.02,0.0
2016,2,10,17,45,0.0,7.0,0.8,12.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,7,15,215.0,13.5,1.0,10.5,33.5,89.41,0.0
2016,2,11,7,30,430.0,27.0,0.9,11.0,67.0,200.67,146.38
2016,2,11,7,45,531.5,35.0,0.85,11.5,114.0,278.84,219.22
2016,2,11,8,0,633.0,43.0,0.8,12.0,161.0,367.89,295.89
2016,2,11,8,15,691.5,48.5,0.9,12.5,211.0,441.87,358.78
2016,2,11,8,30,750.0,54.0,1.0,13.0,261.0,520.69,422.88
2016,2,11,8,45,787.5,57.5,1.15,13.5,309.0,588.28,476.28
2016,2,11,9,0,825.0,61.0,1.3,14.0,357.0,657.59,529.11
2016,2,11,9,15,850.5,64.0,1.2,14.0,401.5,718.87,571.06
2016,2,11,9,30,876.0,67.0,1.1,14.0,446.0,772.36,605.89
2016,2,11,9,45,884.5,71.5,1.05,14.5,483.0,820.22,635.31
2016,2,11,10,0,893.0,76.0,1.0,15.0,520.0,865.91,662.51
2016,2,11,10,15,906.0,78.0,1.0,15.5,552.5,910.14,688.95
2016,2,11,10,30,919.0,80.0,1.0,16.0,585.0,952.06,713.42
2016,2,11,10,45,927.0,81.0,1.05,16.5,610.5,985.47,733.01
2016,2,11,11,0,935.0,82.0,1.1,17.0,636.0,1015.83,750.65
2016,2,11,11,15,940.5,83.0,1.15,17.0,653.5,1040.49,766.1
2016,2,11,11,30,946.0,84.0,1.2,17.0,671.0,1061.67,779.51
2016,2,11,11,45,947.0,85.0,1.25,17.5,680.0,1074.69,786.45
2016,2,11,12,0,948.0,86.0,1.3,18.0,689.0,1083.93,791.26
2016,2,11,12,15,948.0,86.0,1.3,18.0,690.0,1087.1,792.97
2016,2,11,12,30,948.0,86.0,1.3,18.0,691.0,1086.43,792.52
2016,2,11,12,45,694.0,170.5,1.3,18.0,611.0,942.19,700.0
2016,2,11,13,0,440.0,255.0,1.3,18.0,531.0,760.66,575.9
2016,2,11,13,15,534.0,215.5,1.2,18.0,543.0,805.62,610.71
2016,2,11,13,30,628.0,176.0,1.1,18.0,555.0,853.33,643.12
2016,2,11,13,45,601.0,176.5,1.05,18.0,528.5,813.06,615.37
2016,2,11,14,0,574.0,177.0,1.0,18.0,502.0,763.85,582.35
2016,2,11,14,15,574.5,166.5,0.9,17.5,477.5,735.07,563.86
2016,2,11,14,30,575.0,156.0,0.8,17.0,453.0,704.15,543.41
2016,2,11,14,45,568.5,146.0,0.75,17.0,422.5,665.89,517.08
2016,2,11,15,0,562.0,136.0,0.7,17.0,392.0,626.25,489.45
2016,2,11,15,15,616.5,110.0,0.7,16.5,367.0,622.79,489.79
2016,2,11,15,30,671.0,84.0,0.7,16.0,342.0,603.53,477.98
2016,2,11,15,45,614.0,85.5,0.7,15.5,299.5,533.69,426.46
2016,2,11,16,0,557.0,87.0,0.7,15.0,257.0,466.73,375.76
2016,2,11,16,15,509.0,77.0,0.75,14.5,212.5,397.4,321.72
2016,2,11,16,30,461.0,67.0,0.8,14.0,168.0,332.04,268.35
2016,2,11,16,45,391.0,54.5,0.85,13.5,125.0,258.9,206.59
2016,2,11,17,0,321.0,42.0,0.9,13.0,82.0,193.31,149.06
2016,2,11,17,15,160.5,28.0,0.9,12.5,48.0,101.29,66.33
2016,2,11,17,30,0.0,14.0,0.9,12.0,14.0,11.02,0.0
2016,2,11,17,45,0.0,7.0,0.9,12.0,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
