Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,15,278.5,29.0,1.8,6.5,67.0,126.4,87.85
2016,2,22,7,30,557.0,34.0,2.0,7.0,110.0,244.39,189.7
2016,2,22,7,45,635.5,40.5,2.25,7.5,161.5,318.26,257.68
2016,2,22,8,0,714.0,47.0,2.5,8.0,213.0,400.23,330.87
2016,2,22,8,15,762.0,51.5,2.6,8.5,265.5,471.78,393.22
2016,2,22,8,30,810.0,56.0,2.7,9.0,318.0,546.99,456.07
2016,2,22,8,45,841.0,59.5,2.8,10.0,368.0,613.61,508.9
2016,2,22,9,0,872.0,63.0,2.9,11.0,418.0,675.34,556.08
2016,2,22,9,15,894.0,65.5,3.05,11.5,463.5,735.12,599.55
2016,2,22,9,30,916.0,68.0,3.2,12.0,509.0,794.33,641.26
2016,2,22,9,45,931.5,70.0,3.35,12.5,549.0,846.73,677.26
2016,2,22,10,0,947.0,72.0,3.5,13.0,589.0,897.33,711.49
2016,2,22,10,15,958.0,73.0,3.5,13.5,622.5,940.66,739.15
2016,2,22,10,30,969.0,74.0,3.5,14.0,656.0,981.31,764.62
2016,2,22,10,45,976.0,75.5,3.55,14.5,681.5,1015.89,786.02
2016,2,22,11,0,983.0,77.0,3.6,15.0,707.0,1047.12,805.05
2016,2,22,11,15,987.5,77.5,3.6,15.0,725.0,1071.17,820.3
2016,2,22,11,30,992.0,78.0,3.6,15.0,743.0,1091.46,833.13
2016,2,22,11,45,993.5,78.5,3.6,15.0,752.5,1104.86,841.46
2016,2,22,12,0,995.0,79.0,3.6,15.0,762.0,1114.24,847.31
2016,2,22,12,15,995.0,79.0,3.6,15.0,763.0,1117.41,849.2
2016,2,22,12,30,995.0,79.0,3.6,15.0,764.0,1116.49,848.59
2016,2,22,12,45,988.0,81.0,3.65,15.5,755.0,1106.8,841.17
2016,2,22,13,0,981.0,83.0,3.7,16.0,746.0,1093.14,831.32
2016,2,22,13,15,976.5,82.5,3.65,16.0,730.0,1075.14,819.46
2016,2,22,13,30,972.0,82.0,3.6,16.0,714.0,1053.37,805.21
2016,2,22,13,45,965.0,80.5,3.6,16.0,690.5,1024.37,786.53
2016,2,22,14,0,958.0,79.0,3.6,16.0,667.0,991.98,765.58
2016,2,22,14,15,947.5,77.5,3.55,15.5,635.5,953.24,741.2
2016,2,22,14,30,937.0,76.0,3.5,15.0,604.0,911.7,714.67
2016,2,22,14,45,922.5,74.0,3.45,15.0,566.0,863.7,681.92
2016,2,22,15,0,908.0,72.0,3.4,15.0,528.0,813.71,647.43
2016,2,22,15,15,888.0,70.0,3.1,14.5,484.5,757.89,608.07
2016,2,22,15,30,868.0,68.0,2.8,14.0,441.0,707.51,572.19
2016,2,22,15,45,839.0,64.5,2.5,13.5,392.5,641.72,522.03
2016,2,22,16,0,810.0,61.0,2.2,13.0,344.0,576.56,470.58
2016,2,22,16,15,768.0,57.0,1.95,12.0,292.5,504.67,413.1
2016,2,22,16,30,726.0,53.0,1.7,11.0,241.0,435.53,355.51
2016,2,22,16,45,658.5,47.0,1.5,10.5,189.5,356.26,287.19
2016,2,22,17,0,591.0,41.0,1.3,10.0,138.0,283.44,222.12
2016,2,22,17,15,468.0,31.5,1.3,9.5,91.0,196.8,145.74
2016,2,22,17,30,345.0,22.0,1.3,9.0,44.0,123.96,66.63
2016,2,22,17,45,172.5,11.0,1.3,8.5,22.0,42.86,0.0
2016,2,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.55,9.5,8.5,6.69,0.0
2016,2,23,7,0,0.0,17.0,0.5,10.0,17.0,13.68,0.0
2016,2,23,7,15,89.0,34.5,0.45,10.0,47.0,69.36,47.83
2016,2,23,7,30,178.0,52.0,0.4,10.0,77.0,123.2,95.0
2016,2,23,7,45,212.0,70.5,0.35,10.5,112.0,166.63,133.56
2016,2,23,8,0,246.0,89.0,0.3,11.0,147.0,213.95,174.44
2016,2,23,8,15,259.5,108.5,0.4,11.5,182.5,255.42,209.69
2016,2,23,8,30,273.0,128.0,0.5,12.0,218.0,298.08,244.79
2016,2,23,8,45,281.0,147.5,0.65,12.5,252.0,338.34,277.1
2016,2,23,9,0,289.0,167.0,0.8,13.0,286.0,378.94,308.84
2016,2,23,9,15,500.0,135.5,0.85,13.5,368.0,528.28,425.71
2016,2,23,9,30,711.0,104.0,0.9,14.0,450.0,688.82,543.83
2016,2,23,9,45,837.0,89.5,1.0,14.5,527.5,800.71,619.51
2016,2,23,10,0,963.0,75.0,1.1,15.0,605.0,913.51,693.69
2016,2,23,10,15,973.5,76.5,1.1,15.5,638.5,957.55,718.54
2016,2,23,10,30,984.0,78.0,1.1,16.0,672.0,998.82,742.13
2016,2,23,10,45,991.5,78.5,1.15,16.5,698.5,1033.06,761.93
2016,2,23,11,0,999.0,79.0,1.2,17.0,725.0,1063.92,779.59
2016,2,23,11,15,1003.0,80.0,1.15,17.0,743.0,1088.37,792.64
2016,2,23,11,30,1007.0,81.0,1.1,17.0,761.0,1108.99,803.36
2016,2,23,11,45,1009.0,81.0,1.1,17.5,770.5,1122.43,809.35
2016,2,23,12,0,1011.0,81.0,1.1,18.0,780.0,1131.8,813.05
2016,2,23,12,15,1010.5,81.0,1.0,18.0,780.5,1134.48,812.06
2016,2,23,12,30,1010.0,81.0,0.9,18.0,781.0,1133.0,808.7
2016,2,23,12,45,1009.0,80.0,0.85,18.0,773.0,1125.65,803.21
2016,2,23,13,0,1008.0,79.0,0.8,18.0,765.0,1114.18,795.49
2016,2,23,13,15,1003.0,78.5,0.75,18.0,748.5,1095.28,783.45
2016,2,23,13,30,998.0,78.0,0.7,18.0,732.0,1072.51,769.29
2016,2,23,13,45,991.0,77.0,0.65,18.0,707.5,1043.51,751.45
2016,2,23,14,0,984.0,76.0,0.6,18.0,683.0,1011.01,731.57
2016,2,23,14,15,973.5,74.5,0.5,17.5,651.0,971.47,707.47
2016,2,23,14,30,963.0,73.0,0.4,17.0,619.0,929.04,681.53
2016,2,23,14,45,946.5,71.5,0.35,17.0,580.0,879.0,650.34
2016,2,23,15,0,930.0,70.0,0.3,17.0,541.0,827.04,617.63
2016,2,23,15,15,910.0,68.0,0.3,16.5,496.0,770.26,583.14
2016,2,23,15,30,890.0,66.0,0.3,16.0,451.0,712.51,547.07
2016,2,23,15,45,858.5,63.0,0.3,15.5,401.5,650.94,505.31
2016,2,23,16,0,827.0,60.0,0.3,15.0,352.0,583.89,457.35
2016,2,23,16,15,784.5,56.0,0.4,14.0,299.5,510.89,404.5
2016,2,23,16,30,742.0,52.0,0.5,13.0,247.0,440.69,350.51
2016,2,23,16,45,670.0,46.5,0.6,12.5,194.5,359.21,283.99
2016,2,23,17,0,598.0,41.0,0.7,12.0,142.0,284.69,220.02
2016,2,23,17,15,476.5,32.0,0.75,11.5,94.5,198.78,145.72
2016,2,23,17,30,355.0,23.0,0.8,11.0,47.0,127.08,71.81
2016,2,23,17,45,177.5,11.5,0.85,10.5,23.5,43.77,0.0
2016,2,23,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,6,45,103.0,8.5,1.05,7.5,13.0,23.64,0.0
2016,2,24,7,0,206.0,17.0,1.0,8.0,26.0,70.84,0.0
2016,2,24,7,15,349.0,28.5,1.2,8.5,68.5,144.85,102.16
2016,2,24,7,30,492.0,40.0,1.4,9.0,111.0,228.84,176.93
2016,2,24,7,45,573.0,47.5,1.6,10.0,162.0,300.68,241.19
2016,2,24,8,0,654.0,55.0,1.8,11.0,213.0,381.23,310.96
2016,2,24,8,15,704.0,60.0,1.8,11.5,264.5,448.9,368.47
2016,2,24,8,30,754.0,65.0,1.8,12.0,316.0,522.91,428.6
2016,2,24,8,45,789.0,68.5,1.8,12.5,365.5,589.4,480.52
2016,2,24,9,0,824.0,72.0,1.8,13.0,415.0,657.35,531.56
2016,2,24,9,15,846.5,75.0,1.9,13.5,460.0,716.78,574.36
2016,2,24,9,30,869.0,78.0,2.0,14.0,505.0,775.74,614.76
2016,2,24,9,45,886.5,80.0,2.15,15.0,545.0,820.34,643.4
2016,2,24,10,0,904.0,82.0,2.3,16.0,585.0,870.94,675.92
2016,2,24,10,15,915.5,83.5,2.25,16.0,617.5,913.85,703.28
2016,2,24,10,30,927.0,85.0,2.2,16.0,650.0,954.23,728.63
2016,2,24,10,45,934.5,86.5,2.2,16.5,675.5,988.11,748.51
2016,2,24,11,0,942.0,88.0,2.2,17.0,701.0,1018.81,766.18
2016,2,24,11,15,947.0,89.0,2.15,17.0,719.0,1043.11,780.42
2016,2,24,11,30,952.0,90.0,2.1,17.0,737.0,1063.82,792.37
2016,2,24,11,45,953.0,91.0,2.05,17.5,746.0,1076.79,797.86
2016,2,24,12,0,954.0,92.0,2.0,18.0,755.0,1085.87,801.03
2016,2,24,12,15,954.0,92.0,1.9,18.0,756.0,1088.85,801.21
2016,2,24,12,30,954.0,92.0,1.8,18.0,757.0,1087.89,799.04
2016,2,24,12,45,959.5,88.5,1.75,18.0,751.5,1084.45,796.29
2016,2,24,13,0,965.0,85.0,1.7,18.0,746.0,1076.97,791.14
2016,2,24,13,15,960.5,84.0,1.65,17.5,730.5,1058.5,780.64
2016,2,24,13,30,956.0,83.0,1.6,17.0,715.0,1036.31,767.97
2016,2,24,13,45,949.5,82.0,1.55,17.0,691.5,1008.62,750.39
2016,2,24,14,0,943.0,81.0,1.5,17.0,668.0,977.58,730.72
2016,2,24,14,15,933.0,79.5,1.45,17.0,636.5,939.62,706.5
2016,2,24,14,30,923.0,78.0,1.4,17.0,605.0,898.89,680.38
2016,2,24,14,45,909.5,75.5,1.4,17.0,567.5,851.53,650.26
2016,2,24,15,0,896.0,73.0,1.4,17.0,530.0,802.14,618.35
2016,2,24,15,15,875.5,70.5,1.3,16.5,486.0,745.8,581.01
2016,2,24,15,30,855.0,68.0,1.2,16.0,442.0,694.88,546.91
2016,2,24,15,45,828.0,64.5,1.2,15.5,394.0,631.0,501.35
2016,2,24,16,0,801.0,61.0,1.2,15.0,346.0,567.6,454.25
2016,2,24,16,15,758.5,56.5,1.15,14.0,295.0,495.42,398.78
2016,2,24,16,30,716.0,52.0,1.1,13.0,244.0,426.14,343.03
2016,2,24,16,45,649.5,46.5,1.05,12.0,192.5,348.66,278.28
2016,2,24,17,0,583.0,41.0,1.0,11.0,141.0,277.59,216.24
2016,2,24,17,15,466.5,31.5,1.0,10.5,94.5,194.03,143.24
2016,2,24,17,30,350.0,22.0,1.0,10.0,48.0,122.19,72.08
2016,2,24,17,45,175.0,11.0,1.05,9.5,24.0,42.43,0.0
2016,2,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,114.0,9.0,0.65,9.5,14.5,25.64,0.0
2016,2,25,7,0,228.0,18.0,0.6,10.0,29.0,76.9,10.24
2016,2,25,7,15,365.0,28.5,0.65,10.5,71.5,148.66,104.68
2016,2,25,7,30,502.0,39.0,0.7,11.0,114.0,230.45,176.21
2016,2,25,7,45,576.0,46.5,0.8,11.5,164.0,299.9,237.77
2016,2,25,8,0,650.0,54.0,0.9,12.0,214.0,375.17,302.49
2016,2,25,8,15,698.5,59.5,0.85,12.5,265.5,444.68,359.84
2016,2,25,8,30,747.0,65.0,0.8,13.0,317.0,518.0,417.44
2016,2,25,8,45,776.5,69.5,0.8,13.5,365.0,581.76,465.66
2016,2,25,9,0,806.0,74.0,0.8,14.0,413.0,646.51,512.68
2016,2,25,9,15,829.0,77.0,0.75,14.5,458.0,705.49,552.53
2016,2,25,9,30,852.0,80.0,0.7,15.0,503.0,764.07,589.48
2016,2,25,9,45,867.5,83.0,0.7,15.5,542.0,815.88,621.48
2016,2,25,10,0,883.0,86.0,0.7,16.0,581.0,856.86,645.64
2016,2,25,10,15,895.0,87.5,0.65,16.0,613.5,899.49,670.88
2016,2,25,10,30,907.0,89.0,0.6,16.0,646.0,939.69,694.07
2016,2,25,10,45,915.5,90.0,0.6,16.5,671.5,973.36,712.58
2016,2,25,11,0,924.0,91.0,0.6,17.0,697.0,1003.97,729.07
2016,2,25,11,15,929.0,92.0,0.55,17.0,714.5,1027.91,741.51
2016,2,25,11,30,934.0,93.0,0.5,17.0,732.0,1048.3,751.85
2016,2,25,11,45,937.5,93.0,0.45,17.5,741.5,1062.39,756.98
2016,2,25,12,0,941.0,93.0,0.4,18.0,751.0,1072.69,759.99
2016,2,25,12,15,941.0,93.0,0.35,18.0,752.0,1075.6,760.15
2016,2,25,12,30,941.0,93.0,0.3,18.0,753.0,1074.61,758.29
2016,2,25,12,45,940.5,92.0,0.3,18.5,746.0,1068.06,753.15
2016,2,25,13,0,940.0,91.0,0.3,19.0,739.0,1057.65,745.95
2016,2,25,13,15,935.0,90.0,0.25,19.0,723.0,1038.98,734.21
2016,2,25,13,30,930.0,89.0,0.2,19.0,707.0,1016.71,720.6
2016,2,25,13,45,922.0,88.0,0.2,19.0,683.5,988.1,704.32
2016,2,25,14,0,914.0,87.0,0.2,19.0,660.0,956.31,686.13
2016,2,25,14,15,903.0,85.5,0.2,18.5,629.0,918.25,665.19
2016,2,25,14,30,892.0,84.0,0.2,18.0,598.0,877.57,642.38
2016,2,25,14,45,874.0,83.0,0.2,18.0,560.0,829.31,613.11
2016,2,25,15,0,856.0,82.0,0.2,18.0,522.0,787.42,587.72
2016,2,25,15,15,834.5,79.0,0.25,17.5,478.5,730.55,553.43
2016,2,25,15,30,813.0,76.0,0.3,17.0,435.0,673.01,517.42
2016,2,25,15,45,779.0,73.5,0.35,17.0,387.0,607.54,471.83
2016,2,25,16,0,745.0,71.0,0.4,17.0,339.0,543.22,425.29
2016,2,25,16,15,700.5,65.5,0.5,16.0,288.5,471.62,373.07
2016,2,25,16,30,656.0,60.0,0.6,15.0,238.0,405.56,322.04
2016,2,25,16,45,591.0,53.0,0.7,14.0,188.0,330.55,261.17
2016,2,25,17,0,526.0,46.0,0.8,13.0,138.0,262.12,202.81
2016,2,25,17,15,410.5,35.5,0.8,12.5,92.5,181.48,133.46
2016,2,25,17,30,295.0,25.0,0.8,12.0,47.0,112.93,68.71
2016,2,25,17,45,147.5,12.5,0.85,12.0,23.5,37.9,0.0
2016,2,25,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,6,45,109.5,9.5,0.5,9.5,15.5,25.12,0.0
2016,2,26,7,0,219.0,19.0,0.6,10.0,31.0,76.08,21.33
2016,2,26,7,15,351.0,30.5,0.75,10.5,74.0,145.91,103.65
2016,2,26,7,30,483.0,42.0,0.9,11.0,117.0,226.12,173.57
2016,2,26,7,45,556.0,50.5,1.1,11.5,166.5,295.2,234.98
2016,2,26,8,0,629.0,59.0,1.3,12.0,216.0,372.12,301.41
2016,2,26,8,15,555.5,81.5,1.3,12.5,242.5,394.98,322.49
2016,2,26,8,30,482.0,104.0,1.3,13.0,269.0,402.55,329.65
2016,2,26,8,45,632.5,92.5,1.3,13.5,341.5,518.69,421.41
2016,2,26,9,0,783.0,81.0,1.3,14.0,414.0,637.74,511.16
2016,2,26,9,15,668.0,117.5,1.4,14.5,422.5,636.26,507.1
2016,2,26,9,30,553.0,154.0,1.5,15.0,431.0,609.65,485.24
2016,2,26,9,45,605.5,151.0,1.6,15.5,476.0,681.86,538.21
2016,2,26,10,0,658.0,148.0,1.7,16.0,521.0,748.62,585.17
2016,2,26,10,15,769.5,123.5,1.8,16.0,583.0,844.26,651.43
2016,2,26,10,30,881.0,99.0,1.9,16.0,645.0,937.34,714.07
2016,2,26,10,45,886.5,102.0,2.0,16.0,669.5,970.48,735.4
2016,2,26,11,0,892.0,105.0,2.1,16.0,694.0,1000.44,755.29
2016,2,26,11,15,897.5,106.0,2.1,16.0,711.5,1011.86,761.73
2016,2,26,11,30,903.0,107.0,2.1,16.0,729.0,1032.24,774.44
2016,2,26,11,45,903.5,108.5,2.15,16.0,738.0,1044.62,782.53
2016,2,26,12,0,904.0,110.0,2.2,16.0,747.0,1053.29,788.42
2016,2,26,12,15,762.0,169.0,2.2,16.0,706.5,1000.35,753.12
2016,2,26,12,30,620.0,228.0,2.2,16.0,666.0,914.86,695.44
2016,2,26,12,45,576.5,239.0,2.2,16.0,643.0,872.54,666.67
2016,2,26,13,0,533.0,250.0,2.2,16.0,620.0,834.56,640.04
2016,2,26,13,15,474.5,267.0,2.25,16.0,591.0,786.1,605.75
2016,2,26,13,30,416.0,284.0,2.3,16.0,562.0,716.55,556.49
2016,2,26,13,45,415.5,272.0,2.35,16.0,542.0,693.28,541.39
2016,2,26,14,0,415.0,260.0,2.4,16.0,522.0,668.43,524.61
2016,2,26,14,15,519.0,212.5,2.45,15.5,524.5,718.37,565.58
2016,2,26,14,30,623.0,165.0,2.5,15.0,527.0,747.58,590.99
2016,2,26,14,45,530.5,179.5,2.55,15.0,474.0,653.54,521.19
2016,2,26,15,0,438.0,194.0,2.6,15.0,421.0,572.72,460.24
2016,2,26,15,15,420.5,179.5,2.55,14.5,383.0,523.84,424.54
2016,2,26,15,30,403.0,165.0,2.5,14.0,345.0,475.28,388.03
2016,2,26,15,45,446.0,138.0,2.5,14.0,317.0,453.79,372.25
2016,2,26,16,0,489.0,111.0,2.5,14.0,289.0,426.61,350.87
2016,2,26,16,15,443.0,102.0,2.2,13.0,245.5,364.48,300.28
2016,2,26,16,30,397.0,93.0,1.9,12.0,202.0,306.51,251.8
2016,2,26,16,45,445.5,71.0,1.65,11.5,170.0,280.21,226.95
2016,2,26,17,0,494.0,49.0,1.4,11.0,138.0,251.66,197.61
2016,2,26,17,15,378.0,38.0,1.35,10.5,93.0,172.43,128.52
2016,2,26,17,30,262.0,27.0,1.3,10.0,48.0,106.12,67.02
2016,2,26,17,45,131.0,13.5,1.3,9.5,24.0,35.19,0.0
2016,2,26,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,126.0,10.0,1.0,7.5,17.5,27.97,0.0
2016,2,27,7,0,252.0,20.0,1.1,8.0,35.0,84.57,33.23
2016,2,27,7,15,381.5,30.5,1.05,8.5,78.5,153.79,110.63
2016,2,27,7,30,511.0,41.0,1.0,9.0,122.0,233.91,180.94
2016,2,27,7,45,595.0,46.5,0.95,9.5,174.0,303.86,243.02
2016,2,27,8,0,679.0,52.0,0.9,10.0,226.0,384.88,312.19
2016,2,27,8,15,724.5,56.5,0.85,10.5,277.0,453.18,368.8
2016,2,27,8,30,770.0,61.0,0.8,11.0,328.0,524.92,425.46
2016,2,27,8,45,804.5,63.5,0.8,11.5,377.5,590.55,475.41
2016,2,27,9,0,839.0,66.0,0.8,12.0,427.0,657.58,524.37
2016,2,27,9,15,860.0,68.5,0.85,12.5,471.5,709.33,560.1
2016,2,27,9,30,881.0,71.0,0.9,13.0,516.0,766.27,597.82
2016,2,27,9,45,894.0,73.5,1.0,13.5,554.5,815.82,630.31
2016,2,27,10,0,907.0,76.0,1.1,14.0,593.0,863.46,661.13
2016,2,27,10,15,917.5,77.5,1.15,14.5,625.5,905.55,687.08
2016,2,27,10,30,928.0,79.0,1.2,15.0,658.0,945.03,711.07
2016,2,27,10,45,933.5,81.0,1.3,15.5,683.0,977.6,731.2
2016,2,27,11,0,939.0,83.0,1.4,16.0,708.0,1006.87,749.21
2016,2,27,11,15,944.0,83.5,1.45,16.0,725.5,1030.44,764.14
2016,2,27,11,30,949.0,84.0,1.5,16.0,743.0,1050.42,776.92
2016,2,27,11,45,951.0,84.5,1.6,16.0,752.0,1063.68,786.4
2016,2,27,12,0,953.0,85.0,1.7,16.0,761.0,1073.06,793.61
2016,2,27,12,15,953.5,85.0,1.8,16.0,762.0,1076.42,797.11
2016,2,27,12,30,954.0,85.0,1.9,16.0,763.0,1075.84,798.27
2016,2,27,12,45,950.0,86.0,2.0,16.5,755.5,1067.94,793.34
2016,2,27,13,0,946.0,87.0,2.1,17.0,748.0,1056.18,786.07
2016,2,27,13,15,942.0,86.5,2.15,17.0,732.5,1038.89,776.11
2016,2,27,13,30,938.0,86.0,2.2,17.0,717.0,1017.94,763.85
2016,2,27,13,45,932.5,84.0,2.3,17.0,694.0,990.27,747.71
2016,2,27,14,0,927.0,82.0,2.4,17.0,671.0,959.24,729.22
2016,2,27,14,15,755.0,131.0,2.4,16.5,596.0,850.25,656.9
2016,2,27,14,30,583.0,180.0,2.4,16.0,521.0,718.7,565.24
2016,2,27,14,45,732.5,127.5,2.4,16.0,528.0,772.53,607.79
2016,2,27,15,0,882.0,75.0,2.4,16.0,535.0,788.17,620.12
2016,2,27,15,15,862.5,72.5,2.2,15.5,492.0,733.05,581.46
2016,2,27,15,30,843.0,70.0,2.0,15.0,449.0,683.21,546.45
2016,2,27,15,45,761.5,72.5,1.85,14.5,387.0,591.46,477.16
2016,2,27,16,0,680.0,75.0,1.7,14.0,325.0,507.55,412.07
2016,2,27,16,15,696.5,64.5,1.55,13.5,288.5,464.91,377.62
2016,2,27,16,30,713.0,54.0,1.4,13.0,252.0,421.35,340.19
2016,2,27,16,45,652.5,48.0,1.25,12.5,201.0,346.36,276.2
2016,2,27,17,0,592.0,42.0,1.1,12.0,150.0,277.21,215.14
2016,2,27,17,15,481.5,33.5,1.1,11.5,102.5,196.55,144.88
2016,2,27,17,30,371.0,25.0,1.1,11.0,55.0,131.07,83.5
2016,2,27,17,45,185.5,12.5,1.1,10.5,27.5,44.1,0.0
2016,2,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,6,45,82.0,11.5,1.3,6.5,16.5,22.0,0.0
2016,2,28,7,0,164.0,23.0,1.4,7.0,33.0,66.93,31.29
2016,2,28,7,15,260.0,38.5,1.55,7.5,73.0,124.67,91.26
2016,2,28,7,30,356.0,54.0,1.7,8.0,113.0,190.06,149.23
2016,2,28,7,45,416.0,67.0,1.9,8.5,158.5,249.89,203.17
2016,2,28,8,0,476.0,80.0,2.1,9.0,204.0,316.46,261.76
2016,2,28,8,15,532.5,84.5,2.25,9.5,250.0,384.46,320.01
2016,2,28,8,30,589.0,89.0,2.4,10.0,296.0,453.04,377.15
2016,2,28,8,45,557.0,112.0,2.55,10.5,329.5,489.48,406.32
2016,2,28,9,0,525.0,135.0,2.7,11.0,363.0,514.79,425.8
2016,2,28,9,15,550.5,142.5,2.75,11.0,404.0,567.51,467.26
2016,2,28,9,30,576.0,150.0,2.8,11.0,445.0,620.97,508.25
2016,2,28,9,45,735.5,120.5,2.85,11.5,525.5,752.86,607.56
2016,2,28,10,0,895.0,91.0,2.9,12.0,606.0,878.83,696.06
2016,2,28,10,15,906.5,93.0,2.95,12.0,639.0,912.7,717.97
2016,2,28,10,30,918.0,95.0,3.0,12.0,672.0,953.31,745.39
2016,2,28,10,45,770.5,151.0,3.05,12.5,648.5,921.01,720.14
2016,2,28,11,0,623.0,207.0,3.1,13.0,625.0,856.31,672.09
2016,2,28,11,15,601.5,222.0,3.1,13.0,633.5,856.83,671.93
2016,2,28,11,30,580.0,237.0,3.1,13.0,642.0,861.72,674.19
2016,2,28,11,45,467.5,281.0,3.15,13.5,610.0,801.79,626.87
2016,2,28,12,0,355.0,325.0,3.2,14.0,578.0,717.24,562.11
2016,2,28,12,15,413.0,304.0,3.2,14.0,599.0,754.07,591.25
2016,2,28,12,30,471.0,283.0,3.2,14.0,620.0,812.33,634.17
2016,2,28,12,45,476.5,278.0,3.2,14.0,615.5,809.77,632.25
2016,2,28,13,0,482.0,273.0,3.2,14.0,611.0,804.77,629.17
2016,2,28,13,15,319.0,303.0,3.15,14.0,525.0,647.12,510.66
2016,2,28,13,30,156.0,333.0,3.1,14.0,439.0,493.69,391.88
2016,2,28,13,45,192.0,319.0,3.1,14.0,445.0,508.82,405.88
2016,2,28,14,0,228.0,305.0,3.1,14.0,451.0,521.64,417.23
2016,2,28,14,15,328.0,269.0,3.0,14.0,468.0,585.08,468.27
2016,2,28,14,30,428.0,233.0,2.9,14.0,485.0,638.89,510.92
2016,2,28,14,45,529.0,187.0,2.85,14.0,478.5,657.13,527.32
2016,2,28,15,0,630.0,141.0,2.8,14.0,472.0,673.54,542.03
2016,2,28,15,15,498.5,158.0,2.5,13.5,407.0,556.59,451.62
2016,2,28,15,30,367.0,175.0,2.2,13.0,342.0,442.49,362.08
2016,2,28,15,45,296.5,163.5,1.9,12.5,289.0,366.71,301.8
2016,2,28,16,0,226.0,152.0,1.6,12.0,236.0,297.42,245.39
2016,2,28,16,15,205.5,133.5,1.5,11.5,201.5,254.6,210.42
2016,2,28,16,30,185.0,115.0,1.4,11.0,167.0,213.84,176.15
2016,2,28,16,45,168.5,93.0,1.3,10.5,133.5,173.17,141.09
2016,2,28,17,0,152.0,71.0,1.2,10.0,100.0,134.3,106.7
2016,2,28,17,15,114.5,50.5,1.2,9.5,68.5,92.57,69.85
2016,2,28,17,30,77.0,30.0,1.2,9.0,37.0,55.15,35.68
2016,2,28,17,45,38.5,15.0,1.2,9.0,18.5,18.81,0.0
2016,2,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,167.0,10.5,1.0,7.0,22.0,34.14,0.0
2016,2,29,7,0,334.0,21.0,1.0,8.0,44.0,102.6,57.4
2016,2,29,7,15,456.5,30.5,1.15,8.5,90.5,170.74,123.6
2016,2,29,7,30,579.0,40.0,1.3,9.0,137.0,251.82,195.0
2016,2,29,7,45,648.5,45.5,1.5,9.5,189.5,321.94,258.16
2016,2,29,8,0,718.0,51.0,1.7,10.0,242.0,399.07,325.51
2016,2,29,8,15,760.5,55.5,1.7,10.5,294.0,467.84,383.57
2016,2,29,8,30,803.0,60.0,1.7,11.0,346.0,539.68,441.65
2016,2,29,8,45,832.0,63.0,1.7,12.0,395.5,604.08,490.81
2016,2,29,9,0,861.0,66.0,1.7,13.0,445.0,663.59,534.41
2016,2,29,9,15,881.5,68.5,1.75,13.5,490.5,721.78,575.49
2016,2,29,9,30,902.0,71.0,1.8,14.0,536.0,779.25,614.11
2016,2,29,9,45,918.0,72.5,1.9,15.0,575.5,830.85,647.09
2016,2,29,10,0,934.0,74.0,2.0,16.0,615.0,880.68,678.26
2016,2,29,10,15,944.0,75.0,2.0,16.5,648.0,922.6,703.76
2016,2,29,10,30,954.0,76.0,2.0,17.0,681.0,961.77,727.13
2016,2,29,10,45,960.0,77.5,2.05,17.5,706.0,994.83,746.81
2016,2,29,11,0,966.0,79.0,2.1,18.0,731.0,1024.5,764.24
2016,2,29,11,15,970.5,79.5,2.05,18.0,748.5,1048.0,777.81
2016,2,29,11,30,975.0,80.0,2.0,18.0,766.0,1067.77,789.02
2016,2,29,11,45,976.0,81.0,1.95,18.5,775.0,1080.77,794.46
2016,2,29,12,0,977.0,82.0,1.9,19.0,784.0,1089.77,797.51
2016,2,29,12,15,977.0,82.0,1.9,19.0,784.5,1092.55,799.04
2016,2,29,12,30,977.0,82.0,1.9,19.0,785.0,1091.27,798.24
2016,2,29,12,45,976.5,80.5,1.9,19.0,777.5,1083.67,793.64
2016,2,29,13,0,976.0,79.0,1.9,19.0,770.0,1072.05,786.71
2016,2,29,13,15,971.5,78.5,1.95,19.0,754.0,1053.71,776.34
2016,2,29,13,30,967.0,78.0,2.0,19.0,738.0,1031.58,763.65
2016,2,29,13,45,961.0,76.5,2.05,19.0,714.0,1003.22,746.9
2016,2,29,14,0,955.0,75.0,2.1,19.0,690.0,971.41,727.86
2016,2,29,14,15,945.0,74.0,2.05,18.5,658.5,933.39,704.77
2016,2,29,14,30,935.0,73.0,2.0,18.0,627.0,892.54,679.62
2016,2,29,14,45,918.5,72.0,2.0,18.0,588.0,843.79,647.99
2016,2,29,15,0,902.0,71.0,2.0,18.0,549.0,793.2,614.71
2016,2,29,15,15,882.5,69.0,1.8,17.5,505.0,737.73,576.89
2016,2,29,15,30,863.0,67.0,1.6,17.0,461.0,681.32,537.61
2016,2,29,15,45,826.0,66.0,1.45,17.0,411.5,619.49,490.64
2016,2,29,16,0,789.0,65.0,1.3,17.0,362.0,553.08,439.22
2016,2,29,16,15,748.5,61.0,1.2,16.0,310.5,483.3,385.54
2016,2,29,16,30,708.0,57.0,1.1,15.0,259.0,416.23,331.67
2016,2,29,16,45,634.0,52.0,1.05,14.5,206.5,337.07,265.92
2016,2,29,17,0,560.0,47.0,1.0,14.0,154.0,267.16,205.64
2016,2,29,17,15,452.0,37.5,1.0,13.5,106.5,188.95,138.5
2016,2,29,17,30,344.0,28.0,1.0,13.0,59.0,123.8,80.92
2016,2,29,17,45,172.0,14.0,1.0,13.0,29.5,49.93,0.0
2016,2,29,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,45,187.5,11.0,0.8,11.5,24.5,37.43,0.0
2016,3,1,7,0,375.0,22.0,0.8,12.0,49.0,112.53,65.07
2016,3,1,7,15,493.5,30.5,0.85,12.5,97.0,180.41,128.6
2016,3,1,7,30,612.0,39.0,0.9,13.0,145.0,261.3,198.64
2016,3,1,7,45,679.5,44.5,1.0,13.5,198.0,332.41,261.22
2016,3,1,8,0,747.0,50.0,1.1,14.0,251.0,410.32,327.38
2016,3,1,8,15,788.5,54.0,1.15,14.5,304.0,479.56,384.39
2016,3,1,8,30,830.0,58.0,1.2,15.0,357.0,551.72,441.3
2016,3,1,8,45,857.0,61.0,1.3,15.5,407.5,611.33,487.15
2016,3,1,9,0,884.0,64.0,1.4,16.0,458.0,675.64,534.83
2016,3,1,9,15,903.5,66.5,1.55,16.0,503.5,734.18,577.07
2016,3,1,9,30,923.0,69.0,1.7,16.0,549.0,791.83,617.2
2016,3,1,9,45,938.5,70.0,1.9,16.5,589.0,843.28,651.79
2016,3,1,10,0,954.0,71.0,2.1,17.0,629.0,892.84,684.72
2016,3,1,10,15,963.5,72.5,2.2,17.0,662.0,935.56,713.0
2016,3,1,10,30,973.0,74.0,2.3,17.0,695.0,975.44,739.29
2016,3,1,10,45,980.5,74.5,2.45,17.5,721.0,1009.19,760.54
2016,3,1,11,0,988.0,75.0,2.6,18.0,747.0,1039.55,779.54
2016,3,1,11,15,992.0,76.0,2.65,18.0,764.5,1063.53,794.79
2016,3,1,11,30,996.0,77.0,2.7,18.0,782.0,1083.67,807.67
2016,3,1,11,45,999.0,77.0,2.75,18.0,791.5,1097.68,816.71
2016,3,1,12,0,1002.0,77.0,2.8,18.0,801.0,1107.63,823.31
2016,3,1,12,15,1002.0,77.0,2.8,18.0,802.0,1110.43,824.91
2016,3,1,12,30,1002.0,77.0,2.8,18.0,803.0,1109.06,824.04
2016,3,1,12,45,998.5,77.5,2.8,18.0,795.0,1100.61,818.77
2016,3,1,13,0,995.0,78.0,2.8,18.0,787.0,1088.09,811.06
2016,3,1,13,15,991.5,77.5,2.75,17.5,771.0,1070.4,801.13
2016,3,1,13,30,988.0,77.0,2.7,17.0,755.0,1048.82,788.74
2016,3,1,13,45,980.5,76.5,2.7,17.0,730.5,1019.71,770.46
2016,3,1,14,0,973.0,76.0,2.7,17.0,706.0,987.15,749.9
2016,3,1,14,15,964.0,75.0,2.65,17.0,674.5,949.42,725.33
2016,3,1,14,30,955.0,74.0,2.6,17.0,643.0,908.74,698.66
2016,3,1,14,45,940.5,72.5,2.55,17.0,604.5,860.26,666.37
2016,3,1,15,0,926.0,71.0,2.5,17.0,566.0,809.72,632.35
2016,3,1,15,15,907.5,69.0,2.4,16.5,521.5,753.91,594.86
2016,3,1,15,30,889.0,67.0,2.3,16.0,477.0,697.0,555.65
2016,3,1,15,45,864.0,64.0,2.2,15.5,428.0,634.03,508.79
2016,3,1,16,0,839.0,61.0,2.1,15.0,379.0,575.68,463.75
2016,3,1,16,15,801.0,57.0,1.85,14.0,326.5,504.7,407.52
2016,3,1,16,30,763.0,53.0,1.6,13.0,274.0,436.1,351.03
2016,3,1,16,45,703.0,48.0,1.4,12.0,220.5,359.98,286.64
2016,3,1,17,0,643.0,43.0,1.2,11.0,167.0,289.57,224.73
2016,3,1,17,15,538.5,35.0,1.2,10.5,117.0,209.12,154.31
2016,3,1,17,30,434.0,27.0,1.2,10.0,67.0,140.87,92.92
2016,3,1,17,45,217.0,13.5,1.2,9.5,33.5,56.92,0.0
2016,3,1,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,209.0,11.5,0.85,7.5,27.5,40.84,0.0
2016,3,2,7,0,418.0,23.0,0.9,8.0,55.0,122.85,74.68
2016,3,2,7,15,532.0,31.5,1.1,8.5,104.5,191.36,138.77
2016,3,2,7,30,646.0,40.0,1.3,9.0,154.0,273.0,211.07
2016,3,2,7,45,709.0,45.0,1.5,9.5,208.0,343.79,274.99
2016,3,2,8,0,772.0,50.0,1.7,10.0,262.0,420.78,342.17
2016,3,2,8,15,810.5,53.5,1.8,10.5,315.0,489.29,400.23
2016,3,2,8,30,849.0,57.0,1.9,11.0,368.0,556.19,454.94
2016,3,2,8,45,873.0,60.5,2.0,12.0,418.0,619.64,503.97
2016,3,2,9,0,897.0,64.0,2.1,13.0,468.0,683.31,551.26
2016,3,2,9,15,915.0,66.5,2.15,13.5,513.0,741.36,592.19
2016,3,2,9,30,933.0,69.0,2.2,14.0,558.0,798.35,630.52
2016,3,2,9,45,945.0,71.0,2.3,14.5,597.5,848.55,663.72
2016,3,2,10,0,957.0,73.0,2.4,15.0,637.0,896.57,694.98
2016,3,2,10,15,966.5,74.0,2.45,15.0,670.0,938.78,722.76
2016,3,2,10,30,976.0,75.0,2.5,15.0,703.0,978.12,748.46
2016,3,2,10,45,981.0,76.5,2.55,15.5,728.0,1010.77,768.12
2016,3,2,11,0,986.0,78.0,2.6,16.0,753.0,1039.89,785.4
2016,3,2,11,15,849.0,135.5,2.6,16.0,726.5,1002.62,759.28
2016,3,2,11,30,712.0,193.0,2.6,16.0,700.0,950.6,723.79
2016,3,2,11,45,853.0,138.0,2.6,16.0,753.0,1032.52,779.19
2016,3,2,12,0,994.0,83.0,2.6,16.0,806.0,1105.11,826.06
2016,3,2,12,15,994.0,83.0,2.6,16.0,807.0,1107.82,826.91
2016,3,2,12,30,994.0,83.0,2.6,16.0,808.0,1106.4,826.01
2016,3,2,12,45,743.5,178.5,2.6,16.5,718.0,977.77,739.27
2016,3,2,13,0,493.0,274.0,2.6,17.0,628.0,811.18,621.01
2016,3,2,13,15,485.5,273.0,2.6,16.5,615.0,794.74,612.28
2016,3,2,13,30,478.0,272.0,2.6,16.0,602.0,776.21,600.75
2016,3,2,13,45,686.0,191.5,2.65,16.0,648.0,885.24,683.2
2016,3,2,14,0,894.0,111.0,2.7,16.0,694.0,963.88,737.97
2016,3,2,14,15,789.0,132.5,2.65,15.5,629.5,872.89,676.24
2016,3,2,14,30,684.0,154.0,2.6,15.0,565.0,778.82,612.26
2016,3,2,14,45,664.5,147.0,2.6,15.0,526.5,728.43,577.4
2016,3,2,15,0,645.0,140.0,2.6,15.0,488.0,677.2,540.53
2016,3,2,15,15,594.5,141.0,2.45,14.5,441.5,610.64,491.14
2016,3,2,15,30,544.0,142.0,2.3,14.0,395.0,539.57,437.45
2016,3,2,15,45,531.0,127.5,2.15,14.0,353.5,487.71,397.14
2016,3,2,16,0,518.0,113.0,2.0,14.0,312.0,435.89,355.72
2016,3,2,16,15,472.0,106.0,1.8,13.0,268.0,374.66,306.52
2016,3,2,16,30,426.0,99.0,1.6,12.0,224.0,317.49,259.18
2016,3,2,16,45,384.5,83.5,1.45,11.5,180.0,258.16,208.43
2016,3,2,17,0,343.0,68.0,1.3,11.0,136.0,203.3,160.15
2016,3,2,17,15,273.0,51.5,1.25,10.5,95.0,143.81,108.12
2016,3,2,17,30,203.0,35.0,1.2,10.0,54.0,92.99,63.15
2016,3,2,17,45,101.5,17.5,1.2,9.5,27.0,38.99,1.35
2016,3,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,45,98.0,14.0,1.05,8.5,22.0,25.79,0.0
2016,3,3,7,0,196.0,28.0,1.1,9.0,44.0,79.59,50.39
2016,3,3,7,15,259.0,44.5,1.1,9.0,82.0,126.72,93.73
2016,3,3,7,30,322.0,61.0,1.1,9.0,120.0,181.67,142.68
2016,3,3,7,45,362.0,76.5,1.15,9.5,162.5,233.96,189.3
2016,3,3,8,0,402.0,92.0,1.2,10.0,205.0,290.64,238.41
2016,3,3,8,15,427.0,106.0,1.2,10.5,246.5,342.2,281.81
2016,3,3,8,30,452.0,120.0,1.2,11.0,288.0,395.81,325.35
2016,3,3,8,45,284.0,160.0,1.25,11.5,270.5,344.32,282.85
2016,3,3,9,0,116.0,200.0,1.3,12.0,253.0,274.65,224.24
2016,3,3,9,15,225.0,211.0,1.25,12.5,326.0,368.97,300.76
2016,3,3,9,30,334.0,222.0,1.2,13.0,399.0,489.48,393.48
2016,3,3,9,45,415.0,217.5,1.15,14.0,454.0,581.9,460.22
2016,3,3,10,0,496.0,213.0,1.1,15.0,509.0,663.55,517.07
2016,3,3,10,15,432.5,247.0,1.0,15.0,515.0,661.53,511.32
2016,3,3,10,30,369.0,281.0,0.9,15.0,521.0,635.49,489.75
2016,3,3,10,45,378.0,291.0,0.85,15.5,544.5,665.44,509.18
2016,3,3,11,0,387.0,301.0,0.8,16.0,568.0,694.35,526.89
2016,3,3,11,15,445.5,286.0,0.95,16.0,600.5,764.62,577.33
2016,3,3,11,30,504.0,271.0,1.1,16.0,633.0,815.48,614.03
2016,3,3,11,45,514.0,266.5,1.25,16.5,639.5,827.38,622.3
