Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,0,524.0,262.0,1.4,17.0,646.0,836.9,629.42
2016,3,3,12,15,533.0,265.0,1.6,16.5,656.0,850.69,642.17
2016,3,3,12,30,542.0,268.0,1.8,16.0,666.0,861.89,653.14
2016,3,3,12,45,444.0,299.5,2.0,16.0,623.5,791.96,604.33
2016,3,3,13,0,346.0,331.0,2.2,16.0,581.0,702.23,541.1
2016,3,3,13,15,352.5,318.5,2.25,15.5,568.5,689.64,534.87
2016,3,3,13,30,359.0,306.0,2.3,15.0,556.0,675.3,526.69
2016,3,3,13,45,297.5,310.0,2.35,15.0,512.5,613.23,480.7
2016,3,3,14,0,236.0,314.0,2.4,15.0,469.0,531.9,420.19
2016,3,3,14,15,555.0,201.0,2.35,14.5,543.0,727.29,574.24
2016,3,3,14,30,874.0,88.0,2.3,14.0,617.0,851.82,665.7
2016,3,3,14,45,639.0,151.0,2.3,14.0,525.0,709.91,562.93
2016,3,3,15,0,404.0,214.0,2.3,14.0,433.0,539.03,432.99
2016,3,3,15,15,509.0,168.5,2.15,13.5,422.0,566.8,457.81
2016,3,3,15,30,614.0,123.0,2.0,13.0,411.0,574.06,465.16
2016,3,3,15,45,504.5,130.0,1.85,13.0,350.5,471.73,384.45
2016,3,3,16,0,395.0,137.0,1.7,13.0,290.0,386.99,316.41
2016,3,3,16,15,372.0,121.0,1.45,12.5,249.5,335.31,274.5
2016,3,3,16,30,349.0,105.0,1.2,12.0,209.0,285.53,232.8
2016,3,3,16,45,320.0,87.0,1.0,12.0,168.5,233.45,187.85
2016,3,3,17,0,291.0,69.0,0.8,12.0,128.0,184.45,144.54
2016,3,3,17,15,234.0,51.5,0.75,11.5,90.0,131.08,98.11
2016,3,3,17,30,177.0,34.0,0.7,11.0,52.0,84.72,57.39
2016,3,3,17,45,88.5,17.0,0.65,11.0,26.0,35.94,5.07
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,6,45,73.0,15.0,0.6,9.5,21.0,22.71,0.0
2016,3,4,7,0,146.0,30.0,0.6,10.0,42.0,70.33,45.56
2016,3,4,7,15,198.5,48.5,0.75,10.0,78.0,113.46,84.3
2016,3,4,7,30,251.0,67.0,0.9,10.0,114.0,163.08,128.15
2016,3,4,7,45,279.0,85.5,1.05,10.5,153.0,209.28,169.14
2016,3,4,8,0,307.0,104.0,1.2,11.0,192.0,248.48,203.55
2016,3,4,8,15,325.5,122.0,1.2,11.0,231.0,294.04,242.38
2016,3,4,8,30,344.0,140.0,1.2,11.0,270.0,341.2,281.36
2016,3,4,8,45,315.0,166.0,1.3,11.5,297.0,368.83,302.93
2016,3,4,9,0,286.0,192.0,1.4,12.0,324.0,392.92,320.96
2016,3,4,9,15,212.0,219.0,1.55,12.5,322.0,367.17,298.89
2016,3,4,9,30,138.0,246.0,1.7,13.0,320.0,348.58,281.97
2016,3,4,9,45,74.5,224.5,1.85,13.5,265.0,263.4,212.61
2016,3,4,10,0,11.0,203.0,2.0,14.0,210.0,176.1,140.15
2016,3,4,10,15,63.0,258.0,2.1,14.5,299.0,291.77,233.93
2016,3,4,10,30,115.0,313.0,2.2,15.0,388.0,398.39,316.98
2016,3,4,10,45,70.0,292.0,2.35,15.5,338.5,336.33,266.58
2016,3,4,11,0,25.0,271.0,2.5,16.0,289.0,251.67,198.58
2016,3,4,11,15,18.5,251.0,2.5,15.5,264.5,226.74,179.11
2016,3,4,11,30,12.0,231.0,2.5,15.0,240.0,202.04,159.5
2016,3,4,11,45,34.0,283.0,2.5,15.0,308.5,294.63,233.36
2016,3,4,12,0,56.0,335.0,2.5,15.0,377.0,371.83,293.36
2016,3,4,12,15,39.0,306.5,2.45,15.0,335.5,324.43,255.85
2016,3,4,12,30,22.0,278.0,2.4,15.0,294.0,255.49,201.63
2016,3,4,12,45,11.5,214.0,2.4,15.0,222.5,186.24,146.68
2016,3,4,13,0,1.0,150.0,2.4,15.0,151.0,119.99,93.11
2016,3,4,13,15,0.5,147.5,2.35,14.5,148.0,117.39,91.32
2016,3,4,13,30,0.0,145.0,2.3,14.0,145.0,114.8,89.45
2016,3,4,13,45,7.5,188.5,2.3,14.0,193.5,159.57,126.34
2016,3,4,14,0,15.0,232.0,2.3,14.0,242.0,205.85,164.02
2016,3,4,14,15,7.5,186.0,2.3,14.0,191.0,157.46,124.83
2016,3,4,14,30,0.0,140.0,2.3,14.0,140.0,110.92,86.81
2016,3,4,14,45,0.0,75.0,2.35,14.0,75.0,57.68,42.88
2016,3,4,15,0,0.0,10.0,2.4,14.0,10.0,7.64,0.82
2016,3,4,15,15,0.0,33.0,2.4,13.5,33.0,25.24,15.85
2016,3,4,15,30,0.0,56.0,2.4,13.0,56.0,42.91,31.0
2016,3,4,15,45,0.0,84.5,2.4,13.0,84.5,65.22,50.07
2016,3,4,16,0,0.0,113.0,2.4,13.0,113.0,90.25,71.45
2016,3,4,16,15,0.0,97.0,2.15,12.5,97.0,77.01,60.5
2016,3,4,16,30,0.0,81.0,1.9,12.0,81.0,63.85,49.5
2016,3,4,16,45,0.0,65.5,1.7,12.0,65.5,51.23,38.66
2016,3,4,17,0,0.0,50.0,1.5,12.0,50.0,38.67,27.72
2016,3,4,17,15,0.0,35.0,1.6,11.5,35.0,26.75,17.23
2016,3,4,17,30,0.0,20.0,1.7,11.0,20.0,15.23,6.98
2016,3,4,17,45,0.0,10.0,1.8,11.0,10.0,7.59,0.0
2016,3,4,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.0,2.1,10.5,5.0,3.78,0.0
2016,3,5,7,0,0.0,10.0,2.4,11.0,10.0,7.58,0.52
2016,3,5,7,15,0.0,18.0,2.4,11.0,18.0,13.68,6.03
2016,3,5,7,30,0.0,26.0,2.4,11.0,26.0,19.8,11.5
2016,3,5,7,45,0.0,35.0,2.45,11.5,35.0,26.7,17.55
2016,3,5,8,0,0.0,44.0,2.5,12.0,44.0,33.62,23.51
2016,3,5,8,15,0.0,53.0,2.55,12.0,53.0,40.56,29.44
2016,3,5,8,30,0.0,62.0,2.6,12.0,62.0,47.51,35.32
2016,3,5,8,45,138.5,129.0,2.65,12.0,193.5,208.34,173.08
2016,3,5,9,0,277.0,196.0,2.7,12.0,325.0,390.09,321.97
2016,3,5,9,15,143.0,189.5,2.85,12.0,256.5,286.18,235.48
2016,3,5,9,30,9.0,183.0,3.0,12.0,188.0,156.64,126.03
2016,3,5,9,45,18.5,210.5,3.15,12.0,221.5,189.05,152.93
2016,3,5,10,0,28.0,238.0,3.3,12.0,255.0,239.67,194.06
2016,3,5,10,15,160.5,271.5,3.6,12.0,376.5,409.35,333.38
2016,3,5,10,30,293.0,305.0,3.9,12.0,498.0,590.03,475.51
2016,3,5,10,45,177.0,312.0,4.25,12.5,430.0,477.27,384.57
2016,3,5,11,0,61.0,319.0,4.6,13.0,362.0,356.73,286.38
2016,3,5,11,15,33.0,246.5,4.95,13.0,270.0,255.1,205.03
2016,3,5,11,30,5.0,174.0,5.3,13.0,178.0,144.43,114.25
2016,3,5,11,45,2.5,96.5,5.7,13.5,98.5,77.17,58.7
2016,3,5,12,0,0.0,19.0,6.1,14.0,19.0,14.6,6.53
2016,3,5,12,15,4.5,113.5,6.3,14.0,117.0,93.06,71.83
2016,3,5,12,30,9.0,208.0,6.5,14.0,215.0,178.23,141.68
2016,3,5,12,45,12.5,229.5,6.7,14.0,239.0,200.95,160.26
2016,3,5,13,0,16.0,251.0,6.9,14.0,263.0,223.99,179.14
2016,3,5,13,15,16.0,246.0,6.9,13.5,258.0,219.35,175.82
2016,3,5,13,30,16.0,241.0,6.9,13.0,253.0,214.72,172.55
2016,3,5,13,45,8.0,149.5,6.95,13.0,155.5,126.08,99.78
2016,3,5,14,0,0.0,58.0,7.0,13.0,58.0,44.61,31.83
2016,3,5,14,15,0.0,35.0,6.9,13.0,35.0,26.85,16.98
2016,3,5,14,30,0.0,12.0,6.8,13.0,12.0,9.18,2.1
2016,3,5,14,45,0.0,74.5,6.7,13.0,74.5,57.29,42.75
2016,3,5,15,0,0.0,137.0,6.6,13.0,137.0,108.77,86.08
2016,3,5,15,15,0.0,73.0,6.45,12.5,73.0,56.08,42.04
2016,3,5,15,30,0.0,9.0,6.3,12.0,9.0,6.86,0.22
2016,3,5,15,45,0.0,14.5,6.2,12.0,14.5,11.05,3.85
2016,3,5,16,0,0.0,20.0,6.1,12.0,20.0,15.24,7.49
2016,3,5,16,15,0.0,17.0,6.0,11.5,17.0,12.93,5.56
2016,3,5,16,30,0.0,14.0,5.9,11.0,14.0,10.64,3.6
2016,3,5,16,45,0.0,11.5,5.85,11.0,11.5,8.73,1.94
2016,3,5,17,0,0.0,9.0,5.8,11.0,9.0,6.82,0.25
2016,3,5,17,15,0.0,6.0,5.9,10.5,6.0,4.54,0.0
2016,3,5,17,30,0.0,3.0,6.0,10.0,3.0,2.27,0.0
2016,3,5,17,45,0.0,1.5,6.15,10.0,1.5,1.13,0.0
2016,3,5,18,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,6,45,133.0,18.0,1.9,6.5,30.5,40.72,2.81
2016,3,6,7,0,266.0,36.0,2.0,7.0,61.0,100.58,67.42
2016,3,6,7,15,382.5,47.0,2.15,7.0,109.0,163.44,122.19
2016,3,6,7,30,499.0,58.0,2.3,7.0,157.0,239.29,189.06
2016,3,6,7,45,578.5,64.0,2.45,7.5,210.5,309.29,251.63
2016,3,6,8,0,658.0,70.0,2.6,8.0,264.0,387.54,319.84
2016,3,6,8,15,703.0,75.5,2.7,8.0,316.5,455.53,378.68
2016,3,6,8,30,748.0,81.0,2.8,8.0,369.0,526.99,438.61
2016,3,6,8,45,780.0,84.5,2.9,8.5,419.5,589.28,488.8
2016,3,6,9,0,812.0,88.0,3.0,9.0,470.0,654.67,539.82
2016,3,6,9,15,834.0,91.0,3.0,9.0,515.0,713.13,584.62
2016,3,6,9,30,856.0,94.0,3.0,9.0,560.0,771.02,626.53
2016,3,6,9,45,872.0,96.5,3.05,9.5,600.0,822.65,661.83
2016,3,6,10,0,888.0,99.0,3.1,10.0,640.0,872.55,695.36
2016,3,6,10,15,712.5,165.0,3.1,10.0,613.0,827.49,660.77
2016,3,6,10,30,537.0,231.0,3.1,10.0,586.0,751.83,601.51
2016,3,6,10,45,352.5,289.5,3.15,10.5,526.5,636.37,510.23
2016,3,6,11,0,168.0,348.0,3.2,11.0,467.0,510.49,408.68
2016,3,6,11,15,553.0,227.0,3.15,11.0,629.5,804.81,639.79
2016,3,6,11,30,938.0,106.0,3.1,11.0,792.0,1051.88,812.99
2016,3,6,11,45,646.5,225.0,3.1,11.0,700.5,919.87,717.89
2016,3,6,12,0,355.0,344.0,3.1,11.0,609.0,726.55,572.03
2016,3,6,12,15,371.0,340.5,3.1,11.0,617.5,739.86,583.6
2016,3,6,12,30,387.0,337.0,3.1,11.0,626.0,751.42,592.41
2016,3,6,12,45,212.0,324.0,3.1,11.5,482.5,536.92,428.21
2016,3,6,13,0,37.0,311.0,3.1,12.0,339.0,325.17,259.34
2016,3,6,13,15,37.5,304.5,3.15,11.5,332.0,318.5,255.56
2016,3,6,13,30,38.0,298.0,3.2,11.0,325.0,311.75,251.0
2016,3,6,13,45,19.0,222.5,3.25,11.0,236.5,200.29,161.21
2016,3,6,14,0,0.0,147.0,3.3,11.0,148.0,116.49,92.06
2016,3,6,14,15,455.5,118.5,3.35,11.0,400.0,556.65,459.37
2016,3,6,14,30,911.0,90.0,3.4,11.0,652.0,878.7,701.08
2016,3,6,14,45,892.5,89.0,3.45,11.0,612.0,828.92,663.91
2016,3,6,15,0,874.0,88.0,3.5,11.0,572.0,785.13,633.8
2016,3,6,15,15,853.0,85.5,3.45,10.5,527.0,728.15,593.91
2016,3,6,15,30,832.0,83.0,3.4,10.0,482.0,670.4,550.88
2016,3,6,15,45,751.0,84.0,3.4,10.0,416.5,578.35,478.4
2016,3,6,16,0,670.0,85.0,3.4,10.0,351.0,494.29,410.41
2016,3,6,16,15,672.0,77.5,3.1,9.5,314.0,449.11,372.33
2016,3,6,16,30,674.0,70.0,2.8,9.0,277.0,402.32,331.1
2016,3,6,16,45,595.5,65.0,2.5,8.5,223.0,323.94,263.04
2016,3,6,17,0,517.0,60.0,2.2,8.0,169.0,253.53,200.51
2016,3,6,17,15,411.5,49.5,2.0,7.5,120.5,178.92,134.9
2016,3,6,17,30,306.0,39.0,1.8,7.0,72.0,116.84,80.71
2016,3,6,17,45,153.0,19.5,1.65,7.0,36.0,48.06,18.38
2016,3,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,7,6,45,33.0,18.5,2.9,4.5,22.0,21.75,3.08
2016,3,7,7,0,66.0,37.0,2.8,5.0,44.0,49.65,33.68
2016,3,7,7,15,108.5,59.0,2.75,5.0,78.0,86.25,65.95
2016,3,7,7,30,151.0,81.0,2.7,5.0,112.0,134.39,108.77
2016,3,7,7,45,188.5,101.5,2.7,5.0,151.0,178.95,148.67
2016,3,7,8,0,226.0,122.0,2.7,5.0,190.0,227.91,191.95
2016,3,7,8,15,251.5,139.5,2.7,5.0,227.5,271.82,230.32
2016,3,7,8,30,277.0,157.0,2.7,5.0,265.0,318.27,270.06
2016,3,7,8,45,403.0,153.5,2.75,5.5,333.0,421.32,356.03
2016,3,7,9,0,529.0,150.0,2.8,6.0,401.0,524.04,439.45
2016,3,7,9,15,264.5,116.0,2.8,6.0,241.5,326.44,276.3
2016,3,7,9,30,0.0,82.0,2.8,6.0,82.0,63.08,48.87
2016,3,7,9,45,12.5,160.0,2.8,6.0,168.0,138.2,113.43
2016,3,7,10,0,25.0,238.0,2.8,6.0,254.0,219.11,181.04
2016,3,7,10,15,28.5,255.0,2.75,6.0,273.5,256.53,211.35
2016,3,7,10,30,32.0,272.0,2.7,6.0,293.0,277.51,228.07
2016,3,7,10,45,74.5,309.5,2.7,6.0,361.5,356.39,292.83
2016,3,7,11,0,117.0,347.0,2.7,6.0,430.0,437.99,358.16
2016,3,7,11,15,73.5,323.0,2.65,6.0,376.0,371.99,303.83
2016,3,7,11,30,30.0,299.0,2.6,6.0,322.0,305.0,248.64
2016,3,7,11,45,148.5,334.0,2.6,6.5,445.5,483.05,393.25
2016,3,7,12,0,267.0,369.0,2.6,7.0,569.0,663.72,531.56
2016,3,7,12,15,260.0,370.5,2.7,7.0,565.5,659.09,526.9
2016,3,7,12,30,253.0,372.0,2.8,7.0,562.0,629.51,505.39
2016,3,7,12,45,144.5,341.5,2.95,7.0,450.0,487.26,394.54
2016,3,7,13,0,36.0,311.0,3.1,7.0,338.0,323.4,262.74
2016,3,7,13,15,37.5,307.0,3.25,7.0,334.5,320.33,261.25
2016,3,7,13,30,39.0,303.0,3.4,7.0,331.0,317.14,259.12
2016,3,7,13,45,41.5,296.0,3.55,7.0,325.0,311.63,255.2
2016,3,7,14,0,44.0,289.0,3.7,7.0,319.0,305.97,251.18
2016,3,7,14,15,227.0,272.0,3.8,7.0,414.5,486.57,402.34
2016,3,7,14,30,410.0,255.0,3.9,7.0,510.0,613.64,506.3
2016,3,7,14,45,321.5,254.5,4.0,7.0,447.5,525.76,435.67
2016,3,7,15,0,233.0,254.0,4.1,7.0,385.0,427.05,356.22
2016,3,7,15,15,116.5,200.0,4.05,7.0,265.5,277.26,232.2
2016,3,7,15,30,0.0,146.0,4.0,7.0,146.0,117.4,95.59
2016,3,7,15,45,154.5,151.5,3.95,7.0,213.5,240.75,203.77
2016,3,7,16,0,309.0,157.0,3.9,7.0,281.0,338.71,286.55
2016,3,7,16,15,447.5,122.0,3.65,6.5,275.0,369.07,311.21
2016,3,7,16,30,586.0,87.0,3.4,6.0,269.0,376.24,314.38
2016,3,7,16,45,528.0,77.0,3.15,6.0,218.0,306.04,251.75
2016,3,7,17,0,470.0,67.0,2.9,6.0,167.0,241.78,193.38
2016,3,7,17,15,366.5,54.5,2.7,5.5,119.5,166.63,127.02
2016,3,7,17,30,263.0,42.0,2.5,5.0,72.0,107.56,75.42
2016,3,7,17,45,131.5,21.0,2.4,5.0,36.0,45.73,19.77
2016,3,7,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,191.5,17.0,1.9,4.5,37.5,50.01,16.81
2016,3,8,7,0,383.0,34.0,2.0,5.0,75.0,123.69,83.53
2016,3,8,7,15,488.0,43.5,2.05,5.0,125.5,187.73,140.55
2016,3,8,7,30,593.0,53.0,2.1,5.0,176.0,264.35,209.32
2016,3,8,7,45,654.0,59.0,2.15,5.5,229.5,332.16,270.89
2016,3,8,8,0,715.0,65.0,2.2,6.0,283.0,404.9,334.92
2016,3,8,8,15,754.5,69.5,2.25,6.5,336.0,472.01,392.43
2016,3,8,8,30,794.0,74.0,2.3,7.0,389.0,541.78,449.98
2016,3,8,8,45,824.5,76.5,2.35,7.5,439.0,606.13,501.3
2016,3,8,9,0,855.0,79.0,2.4,8.0,489.0,671.34,551.58
2016,3,8,9,15,873.5,81.5,2.4,8.5,534.0,728.49,593.83
2016,3,8,9,30,892.0,84.0,2.4,9.0,579.0,777.39,626.91
2016,3,8,9,45,904.0,86.5,2.45,10.0,617.5,826.28,658.62
2016,3,8,10,0,916.0,89.0,2.5,11.0,656.0,873.07,688.2
2016,3,8,10,15,925.0,90.5,2.45,11.0,688.0,913.78,714.72
2016,3,8,10,30,934.0,92.0,2.4,11.0,720.0,951.7,739.04
2016,3,8,10,45,934.5,95.5,2.35,11.5,743.0,980.94,755.81
2016,3,8,11,0,935.0,99.0,2.3,12.0,766.0,1006.57,770.06
2016,3,8,11,15,938.5,100.0,2.35,12.0,782.5,1028.65,784.51
2016,3,8,11,30,942.0,101.0,2.4,12.0,799.0,1047.05,796.62
2016,3,8,11,45,942.0,102.0,2.45,12.0,806.5,1058.2,804.04
2016,3,8,12,0,942.0,103.0,2.5,12.0,814.0,1065.44,809.09
2016,3,8,12,15,940.5,103.0,2.55,12.0,813.5,1066.15,809.97
2016,3,8,12,30,939.0,103.0,2.6,12.0,813.0,1062.93,808.45
2016,3,8,12,45,745.0,186.5,2.65,12.0,746.0,977.01,750.91
2016,3,8,13,0,551.0,270.0,2.7,12.0,679.0,854.67,664.19
2016,3,8,13,15,559.5,257.0,2.65,12.0,665.0,840.6,655.82
2016,3,8,13,30,568.0,244.0,2.6,12.0,651.0,823.68,644.48
2016,3,8,13,45,478.0,268.0,2.55,12.0,603.0,749.81,589.56
2016,3,8,14,0,388.0,292.0,2.5,12.0,555.0,659.2,522.3
2016,3,8,14,15,451.5,255.5,2.6,11.5,548.0,682.73,544.01
2016,3,8,14,30,515.0,219.0,2.7,11.0,541.0,682.2,547.39
2016,3,8,14,45,407.5,232.0,2.8,11.0,477.5,587.06,474.58
2016,3,8,15,0,300.0,245.0,2.9,11.0,414.0,483.75,394.35
2016,3,8,15,15,195.0,229.5,2.9,10.5,336.5,362.91,298.68
2016,3,8,15,30,90.0,214.0,2.9,10.0,259.0,254.11,209.67
2016,3,8,15,45,210.5,184.5,2.9,10.0,274.0,308.07,256.58
2016,3,8,16,0,331.0,155.0,2.9,10.0,289.0,347.64,289.64
2016,3,8,16,15,523.0,108.0,2.6,9.5,287.0,392.16,325.31
2016,3,8,16,30,715.0,61.0,2.3,9.0,285.0,406.03,332.73
2016,3,8,16,45,661.0,55.0,2.05,9.0,232.5,334.73,269.48
2016,3,8,17,0,607.0,49.0,1.8,9.0,180.0,269.47,210.32
2016,3,8,17,15,512.0,41.0,1.65,8.5,130.5,195.72,145.03
2016,3,8,17,30,417.0,33.0,1.5,8.0,81.0,133.22,89.88
2016,3,8,17,45,208.5,16.5,1.4,8.0,40.5,54.44,24.19
2016,3,8,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,203.5,16.0,0.8,8.5,38.0,50.75,19.99
2016,3,9,7,0,407.0,32.0,0.9,9.0,76.0,126.23,83.7
2016,3,9,7,15,503.5,40.0,0.95,9.5,125.5,187.72,137.38
2016,3,9,7,30,600.0,48.0,1.0,10.0,175.0,259.96,200.67
2016,3,9,7,45,654.5,54.0,1.1,10.5,227.0,325.48,258.75
2016,3,9,8,0,709.0,60.0,1.2,11.0,279.0,396.29,319.44
2016,3,9,8,15,747.0,64.0,1.2,11.5,331.0,461.52,373.41
2016,3,9,8,30,785.0,68.0,1.2,12.0,383.0,529.29,427.17
2016,3,9,8,45,805.5,73.0,1.3,12.5,430.5,589.57,473.85
2016,3,9,9,0,826.0,78.0,1.4,13.0,478.0,649.85,519.02
2016,3,9,9,15,845.5,80.5,1.4,13.0,523.0,706.28,560.23
2016,3,9,9,30,865.0,83.0,1.4,13.0,568.0,754.72,593.0
2016,3,9,9,45,877.5,86.0,1.45,13.0,606.5,803.4,625.94
2016,3,9,10,0,890.0,89.0,1.5,13.0,645.0,850.1,657.11
2016,3,9,10,15,900.5,90.5,1.5,13.0,677.0,891.18,683.5
2016,3,9,10,30,911.0,92.0,1.5,13.0,709.0,929.63,707.92
2016,3,9,10,45,664.5,198.5,1.5,13.5,657.0,857.29,655.81
2016,3,9,11,0,418.0,305.0,1.5,14.0,605.0,719.81,553.5
2016,3,9,11,15,451.5,298.0,1.45,14.0,629.0,774.41,592.64
2016,3,9,11,30,485.0,291.0,1.4,14.0,653.0,808.5,615.48
2016,3,9,11,45,469.5,301.0,1.4,14.5,654.5,809.22,613.66
2016,3,9,12,0,454.0,311.0,1.4,15.0,656.0,807.26,610.5
2016,3,9,12,15,697.5,204.0,1.45,15.0,734.0,952.15,714.23
2016,3,9,12,30,941.0,97.0,1.5,15.0,812.0,1056.37,781.21
2016,3,9,12,45,684.0,206.5,1.55,15.5,724.0,935.02,700.12
2016,3,9,13,0,427.0,316.0,1.6,16.0,636.0,776.57,587.71
2016,3,9,13,15,377.5,325.0,1.6,16.0,603.5,711.16,543.37
2016,3,9,13,30,328.0,334.0,1.6,16.0,571.0,665.81,511.06
2016,3,9,13,45,342.0,318.5,1.6,16.0,558.0,654.03,504.13
2016,3,9,14,0,356.0,303.0,1.6,16.0,545.0,640.19,495.41
2016,3,9,14,15,283.0,301.0,1.6,15.5,488.0,562.7,439.16
2016,3,9,14,30,210.0,299.0,1.6,15.0,431.0,470.26,371.02
2016,3,9,14,45,168.5,280.5,1.6,15.0,382.5,409.82,325.55
2016,3,9,15,0,127.0,262.0,1.6,15.0,334.0,352.24,281.2
2016,3,9,15,15,152.5,241.0,1.5,15.0,321.0,343.18,275.41
2016,3,9,15,30,178.0,220.0,1.4,15.0,308.0,331.61,267.14
2016,3,9,15,45,149.5,197.5,1.35,15.0,266.5,282.45,228.17
2016,3,9,16,0,121.0,175.0,1.3,15.0,225.0,236.05,191.0
2016,3,9,16,15,110.0,154.0,1.15,14.5,194.5,203.15,164.54
2016,3,9,16,30,99.0,133.0,1.0,14.0,164.0,171.48,138.52
2016,3,9,16,45,88.0,110.0,0.85,13.5,134.0,139.09,111.36
2016,3,9,17,0,77.0,87.0,0.7,13.0,104.0,108.1,84.82
2016,3,9,17,15,56.5,64.5,0.7,12.5,75.0,71.59,53.54
2016,3,9,17,30,36.0,42.0,0.7,12.0,46.0,43.63,29.5
2016,3,9,17,45,18.0,21.0,0.7,11.5,23.0,19.81,7.74
2016,3,9,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,10,6,45,215.5,16.5,1.65,9.0,41.5,53.0,23.42
2016,3,10,7,0,431.0,33.0,1.9,10.0,83.0,131.47,87.18
2016,3,10,7,15,526.5,41.0,2.0,10.5,133.5,194.14,142.06
2016,3,10,7,30,622.0,49.0,2.1,11.0,184.0,267.45,206.74
2016,3,10,7,45,680.0,54.0,2.25,11.5,237.5,334.61,266.68
2016,3,10,8,0,738.0,59.0,2.4,12.0,291.0,407.37,329.63
2016,3,10,8,15,774.5,63.0,2.55,12.5,343.5,473.38,385.45
2016,3,10,8,30,811.0,67.0,2.7,13.0,396.0,541.72,441.2
2016,3,10,8,45,836.0,70.0,2.85,13.5,445.5,603.83,490.36
2016,3,10,9,0,861.0,73.0,3.0,14.0,495.0,660.86,534.33
2016,3,10,9,15,879.0,75.5,3.05,14.0,539.5,716.98,576.57
2016,3,10,9,30,897.0,78.0,3.1,14.0,584.0,772.07,615.49
2016,3,10,9,45,908.0,81.0,3.2,14.5,622.5,820.81,648.36
2016,3,10,10,0,919.0,84.0,3.3,15.0,661.0,867.36,679.27
2016,3,10,10,15,620.0,198.0,3.3,15.0,596.0,774.24,609.08
2016,3,10,10,30,321.0,312.0,3.3,15.0,531.0,616.0,485.71
2016,3,10,10,45,264.5,334.5,3.35,15.0,519.5,597.17,470.58
2016,3,10,11,0,208.0,357.0,3.4,15.0,508.0,552.85,435.75
2016,3,10,11,15,158.0,363.5,3.35,15.0,479.5,515.82,406.16
2016,3,10,11,30,108.0,370.0,3.3,15.0,451.0,453.65,357.47
2016,3,10,11,45,109.5,372.5,3.25,15.5,455.5,458.77,360.75
2016,3,10,12,0,111.0,375.0,3.2,16.0,460.0,463.53,363.5
2016,3,10,12,15,163.0,379.5,3.15,16.0,504.0,543.91,425.03
2016,3,10,12,30,215.0,384.0,3.1,16.0,548.0,600.08,467.53
2016,3,10,12,45,239.0,376.0,3.05,16.0,557.0,613.78,478.03
2016,3,10,13,0,263.0,368.0,3.0,16.0,566.0,648.87,504.01
2016,3,10,13,15,149.5,336.0,2.9,16.0,448.5,478.61,375.31
2016,3,10,13,30,36.0,304.0,2.8,16.0,331.0,312.96,246.04
2016,3,10,13,45,25.5,271.5,2.7,16.0,290.5,249.86,197.18
2016,3,10,14,0,15.0,239.0,2.6,16.0,250.0,210.32,165.92
2016,3,10,14,15,7.5,181.0,2.45,15.5,186.5,152.01,119.53
2016,3,10,14,30,0.0,123.0,2.3,15.0,123.0,96.26,74.31
2016,3,10,14,45,9.5,166.5,2.2,15.0,172.5,140.97,111.52
2016,3,10,15,0,19.0,210.0,2.1,15.0,222.0,187.14,149.43
2016,3,10,15,15,20.5,198.0,1.95,14.5,209.5,177.3,141.97
2016,3,10,15,30,22.0,186.0,1.8,14.0,197.0,167.4,134.52
2016,3,10,15,45,36.0,176.5,1.65,14.0,192.5,178.05,143.85
2016,3,10,16,0,50.0,167.0,1.5,14.0,188.0,175.99,142.53
2016,3,10,16,15,44.5,146.5,1.35,13.5,163.0,151.6,122.69
2016,3,10,16,30,39.0,126.0,1.2,13.0,138.0,127.96,103.2
2016,3,10,16,45,31.5,104.5,1.05,12.5,113.0,103.31,82.5
2016,3,10,17,0,24.0,83.0,0.9,12.0,88.0,79.69,62.33
2016,3,10,17,15,12.0,61.5,0.95,11.5,64.0,52.78,39.23
2016,3,10,17,30,0.0,40.0,1.0,11.0,40.0,31.69,21.09
2016,3,10,17,45,0.0,22.5,1.05,10.5,22.5,17.41,7.16
2016,3,10,18,0,0.0,5.0,1.1,10.0,5.0,3.93,0.0
2016,3,10,18,15,0.0,2.5,1.1,9.5,2.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,3.85,9.0,2.0,1.51,0.0
2016,3,11,7,0,0.0,4.0,4.1,9.0,4.0,3.02,0.0
2016,3,11,7,15,0.0,7.0,4.3,9.0,7.0,5.3,0.0
2016,3,11,7,30,0.0,10.0,4.5,9.0,10.0,7.58,0.98
2016,3,11,7,45,0.0,13.0,4.7,9.0,13.0,9.87,3.0
2016,3,11,8,0,0.0,16.0,4.9,9.0,16.0,12.17,5.01
2016,3,11,8,15,0.0,19.0,5.1,9.0,19.0,14.47,6.99
2016,3,11,8,30,0.0,22.0,5.3,9.0,22.0,16.77,8.96
2016,3,11,8,45,0.0,16.0,5.55,9.5,16.0,12.2,4.92
2016,3,11,9,0,0.0,10.0,5.8,10.0,10.0,7.63,0.92
2016,3,11,9,15,0.0,12.0,5.8,10.0,12.0,9.16,2.22
2016,3,11,9,30,0.0,14.0,5.8,10.0,14.0,10.7,3.52
2016,3,11,9,45,50.5,156.0,5.85,10.0,188.5,174.0,143.18
2016,3,11,10,0,101.0,298.0,5.9,10.0,363.0,357.88,294.79
2016,3,11,10,15,77.0,301.0,6.05,10.0,352.0,342.91,281.18
2016,3,11,10,30,53.0,304.0,6.2,10.0,341.0,326.33,266.62
2016,3,11,10,45,28.5,235.0,6.35,10.5,255.0,235.43,191.34
2016,3,11,11,0,4.0,166.0,6.5,11.0,169.0,135.98,108.21
2016,3,11,11,15,187.0,255.0,6.55,10.5,396.5,450.88,371.12
2016,3,11,11,30,370.0,344.0,6.6,10.0,624.0,726.56,590.59
2016,3,11,11,45,326.5,360.0,6.7,10.0,609.0,704.91,571.57
2016,3,11,12,0,283.0,376.0,6.8,10.0,594.0,680.95,551.78
2016,3,11,12,15,163.5,357.0,6.55,10.0,483.0,519.23,422.22
2016,3,11,12,30,44.0,338.0,6.3,10.0,372.0,356.74,289.08
2016,3,11,12,45,106.0,359.5,6.1,10.0,440.0,440.31,358.3
2016,3,11,13,0,168.0,381.0,5.9,10.0,508.0,545.49,442.49
2016,3,11,13,15,310.0,338.5,5.9,10.0,566.5,656.9,533.52
2016,3,11,13,30,452.0,296.0,5.9,10.0,625.0,759.94,616.3
2016,3,11,13,45,390.5,305.5,5.9,10.0,583.5,681.69,555.21
2016,3,11,14,0,329.0,315.0,5.9,10.0,542.0,624.98,510.37
2016,3,11,14,15,229.0,309.5,5.75,9.5,464.5,502.15,412.87
2016,3,11,14,30,129.0,304.0,5.6,9.0,387.0,405.29,333.88
2016,3,11,14,45,500.0,197.5,5.45,9.0,488.5,621.3,516.12
2016,3,11,15,0,871.0,91.0,5.3,9.0,590.0,773.37,639.17
2016,3,11,15,15,662.0,135.0,5.05,8.5,497.5,634.8,528.51
2016,3,11,15,30,453.0,179.0,4.8,8.0,405.0,498.41,417.28
2016,3,11,15,45,475.5,154.5,4.6,8.0,371.0,463.22,388.99
2016,3,11,16,0,498.0,130.0,4.4,8.0,337.0,424.52,356.57
2016,3,11,16,15,590.0,101.0,4.1,7.5,315.0,419.29,350.83
2016,3,11,16,30,682.0,72.0,3.8,7.0,293.0,396.04,328.15
2016,3,11,16,45,598.0,69.0,3.55,7.0,237.5,317.99,259.13
2016,3,11,17,0,514.0,66.0,3.3,7.0,182.0,248.39,196.68
2016,3,11,17,15,415.5,55.0,3.3,7.0,133.0,176.83,133.21
2016,3,11,17,30,317.0,44.0,3.3,7.0,84.0,115.34,79.62
2016,3,11,17,45,158.5,28.0,3.3,7.0,48.0,54.72,29.73
2016,3,11,18,0,0.0,12.0,3.3,7.0,12.0,9.44,0.0
2016,3,11,18,15,0.0,6.0,3.35,6.5,6.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,12,6,15,11.5,5.0,0.7,5.0,5.0,0.0,0.0
2016,3,12,6,30,23.0,10.0,0.7,5.0,10.0,9.7,0.0
2016,3,12,6,45,133.5,29.5,0.75,5.5,45.0,52.29,29.6
2016,3,12,7,0,244.0,49.0,0.8,6.0,80.0,104.23,73.51
2016,3,12,7,15,337.0,63.5,0.9,6.5,127.5,160.0,121.28
2016,3,12,7,30,430.0,78.0,1.0,7.0,175.0,227.16,179.55
2016,3,12,7,45,502.0,86.0,1.15,7.5,227.5,294.92,238.55
2016,3,12,8,0,574.0,94.0,1.3,8.0,280.0,367.49,300.42
2016,3,12,8,15,617.5,101.0,1.4,8.0,331.5,431.8,354.77
2016,3,12,8,30,661.0,108.0,1.5,8.0,383.0,499.5,410.37
2016,3,12,8,45,712.0,106.5,1.6,8.5,434.5,566.23,463.11
2016,3,12,9,0,763.0,105.0,1.7,9.0,486.0,635.74,516.47
2016,3,12,9,15,547.5,175.5,1.8,9.0,461.5,584.4,474.72
2016,3,12,9,30,332.0,246.0,1.9,9.0,437.0,502.71,408.83
2016,3,12,9,45,327.0,265.5,2.05,9.5,464.0,533.52,432.13
2016,3,12,10,0,322.0,285.0,2.2,10.0,491.0,562.97,453.24
2016,3,12,10,15,209.0,307.5,2.3,10.0,443.5,481.64,388.17
2016,3,12,10,30,96.0,330.0,2.4,10.0,396.0,390.94,314.77
2016,3,12,10,45,55.0,286.0,2.55,10.5,324.0,310.03,249.82
2016,3,12,11,0,14.0,242.0,2.7,11.0,252.0,211.73,169.52
2016,3,12,11,15,31.0,289.5,2.8,11.0,312.5,292.55,234.95
2016,3,12,11,30,48.0,337.0,2.9,11.0,373.0,358.16,286.76
2016,3,12,11,45,171.0,355.5,3.0,11.0,487.5,522.24,417.27
2016,3,12,12,0,294.0,374.0,3.1,11.0,602.0,688.19,543.62
2016,3,12,12,15,580.0,257.5,3.15,11.0,706.5,875.44,686.71
2016,3,12,12,30,866.0,141.0,3.2,11.0,811.0,1037.23,801.05
2016,3,12,12,45,543.0,260.0,3.3,11.0,679.0,835.92,655.99
2016,3,12,13,0,220.0,379.0,3.4,11.0,547.0,592.63,470.11
2016,3,12,13,15,262.5,362.5,3.4,11.0,558.5,634.64,504.42
2016,3,12,13,30,305.0,346.0,3.4,11.0,570.0,651.49,518.5
2016,3,12,13,45,227.5,342.5,3.45,11.0,506.5,547.57,438.89
2016,3,12,14,0,150.0,339.0,3.5,11.0,443.0,468.27,376.75
2016,3,12,14,15,97.0,305.5,3.45,11.0,371.5,363.72,294.45
2016,3,12,14,30,44.0,272.0,3.4,11.0,300.0,282.7,229.0
2016,3,12,14,45,101.5,270.5,3.35,11.0,330.5,325.7,265.93
2016,3,12,15,0,159.0,269.0,3.3,11.0,361.0,379.8,310.69
2016,3,12,15,15,115.5,243.0,3.15,10.5,307.5,315.39,258.84
2016,3,12,15,30,72.0,217.0,3.0,10.0,254.0,241.59,198.86
2016,3,12,15,45,59.0,192.5,2.9,10.0,221.0,206.74,170.38
2016,3,12,16,0,46.0,168.0,2.8,10.0,188.0,173.37,142.71
2016,3,12,16,15,40.0,147.5,2.5,9.5,163.0,149.04,122.6
2016,3,12,16,30,34.0,127.0,2.2,9.0,138.0,125.51,102.84
2016,3,12,16,45,25.5,105.5,1.9,9.0,113.0,100.89,81.69
2016,3,12,17,0,17.0,84.0,1.6,9.0,88.0,73.29,57.76
2016,3,12,17,15,8.5,62.5,1.45,8.5,64.5,52.22,39.4
2016,3,12,17,30,0.0,41.0,1.3,8.0,41.0,32.27,21.96
2016,3,12,17,45,0.0,23.5,1.2,7.5,23.5,18.13,8.49
2016,3,12,18,0,0.0,6.0,1.1,7.0,6.0,4.72,0.0
2016,3,12,18,15,0.0,3.0,1.1,7.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.5,1.55,7.5,0.5,0.0,0.0
2016,3,13,6,30,0.0,1.0,1.8,8.0,1.0,0.79,0.0
2016,3,13,6,45,0.0,4.5,2.05,8.5,4.5,3.4,0.0
2016,3,13,7,0,0.0,8.0,2.3,9.0,8.0,6.06,0.0
2016,3,13,7,15,0.0,13.0,2.4,9.0,13.0,9.86,2.94
2016,3,13,7,30,0.0,18.0,2.5,9.0,18.0,13.68,6.34
2016,3,13,7,45,0.0,23.0,2.7,9.5,23.0,17.5,9.69
2016,3,13,8,0,0.0,28.0,2.9,10.0,28.0,21.34,12.98
2016,3,13,8,15,0.0,33.5,3.05,10.0,33.5,25.56,16.61
2016,3,13,8,30,0.0,39.0,3.2,10.0,39.0,29.8,20.2
2016,3,13,8,45,11.5,115.5,3.35,10.5,121.5,97.77,78.37
2016,3,13,9,0,23.0,192.0,3.5,11.0,204.0,172.49,140.71
2016,3,13,9,15,11.5,104.5,3.6,11.0,110.5,89.26,70.51
2016,3,13,9,30,0.0,17.0,3.7,11.0,17.0,13.0,5.45
2016,3,13,9,45,0.0,54.5,3.85,11.0,54.5,41.86,29.96
2016,3,13,10,0,0.0,92.0,4.0,11.0,92.0,70.94,54.37
2016,3,13,10,15,5.5,157.0,4.0,11.0,161.0,129.32,103.1
2016,3,13,10,30,11.0,222.0,4.0,11.0,230.0,190.67,153.46
2016,3,13,10,45,15.0,243.5,4.0,11.5,255.0,213.61,171.62
2016,3,13,11,0,19.0,265.0,4.0,12.0,280.0,236.92,189.98
2016,3,13,11,15,10.5,206.5,4.0,12.0,214.5,176.91,141.01
2016,3,13,11,30,2.0,148.0,4.0,12.0,149.0,118.88,93.25
2016,3,13,11,45,3.5,158.0,4.0,12.0,160.5,128.77,101.44
2016,3,13,12,0,5.0,168.0,4.0,12.0,172.0,138.71,109.61
2016,3,13,12,15,8.5,203.0,4.0,12.0,210.0,172.15,136.99
2016,3,13,12,30,12.0,238.0,4.0,12.0,248.0,206.29,164.71
2016,3,13,12,45,13.5,247.0,4.05,12.0,258.0,215.73,172.38
2016,3,13,13,0,15.0,256.0,4.1,12.0,268.0,225.18,180.13
2016,3,13,13,15,12.0,233.5,4.0,11.5,243.0,202.07,161.75
2016,3,13,13,30,9.0,211.0,3.9,11.0,218.0,179.28,143.56
2016,3,13,13,45,7.5,200.5,3.8,11.0,206.0,168.63,134.99
2016,3,13,14,0,6.0,190.0,3.7,11.0,194.0,158.1,126.48
2016,3,13,14,15,10.5,207.5,3.55,11.0,214.5,177.29,142.61
2016,3,13,14,30,15.0,225.0,3.4,11.0,235.0,196.61,158.77
2016,3,13,14,45,20.0,224.0,3.3,11.0,236.5,199.64,161.68
2016,3,13,15,0,25.0,223.0,3.2,11.0,238.0,202.38,164.41
2016,3,13,15,15,25.5,209.0,3.0,11.0,223.0,189.73,154.35
2016,3,13,15,30,26.0,195.0,2.8,11.0,208.0,177.08,144.27
2016,3,13,15,45,13.0,162.0,2.6,11.0,168.5,139.08,112.73
2016,3,13,16,0,0.0,129.0,2.4,11.0,129.0,102.88,82.43
2016,3,13,16,15,0.0,112.0,2.15,10.5,112.0,88.85,70.95
2016,3,13,16,30,0.0,95.0,1.9,10.0,95.0,74.93,59.36
2016,3,13,16,45,0.0,78.0,1.7,10.0,78.0,61.11,47.54
2016,3,13,17,0,0.0,61.0,1.5,10.0,61.0,47.4,35.63
2016,3,13,17,15,0.0,45.0,1.4,9.5,45.0,34.63,24.4
2016,3,13,17,30,0.0,29.0,1.3,9.0,29.0,22.14,13.29
2016,3,13,17,45,0.0,17.0,1.2,9.0,17.0,12.95,4.56
2016,3,13,18,0,0.0,5.0,1.1,9.0,5.0,3.93,0.0
2016,3,13,18,15,0.0,2.5,1.15,9.0,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
