Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,134.0,14.0,1.1,5.5,25.0,11.76,0.0
2016,3,24,6,30,268.0,28.0,1.3,6.0,50.0,46.21,22.67
2016,3,24,6,45,387.0,39.5,1.5,7.0,97.5,92.35,56.19
2016,3,24,7,0,506.0,51.0,1.7,8.0,145.0,153.43,105.11
2016,3,24,7,15,576.0,58.5,1.8,8.5,198.5,212.76,157.23
2016,3,24,7,30,646.0,66.0,1.9,9.0,252.0,279.99,216.66
2016,3,24,7,45,691.0,71.5,2.05,9.5,306.0,343.32,272.88
2016,3,24,8,0,736.0,77.0,2.2,10.0,360.0,410.61,330.98
2016,3,24,8,15,766.5,81.5,2.25,10.5,412.5,473.33,383.63
2016,3,24,8,30,797.0,86.0,2.3,11.0,465.0,537.62,435.72
2016,3,24,8,45,816.0,90.5,2.4,12.0,513.0,596.24,481.04
2016,3,24,9,0,835.0,95.0,2.5,13.0,561.0,654.55,524.55
2016,3,24,9,15,851.5,97.5,2.65,13.0,605.0,708.43,565.75
2016,3,24,9,30,868.0,100.0,2.8,13.0,649.0,761.09,605.09
2016,3,24,9,45,876.0,104.0,2.95,13.5,685.5,799.08,630.61
2016,3,24,10,0,884.0,108.0,3.1,14.0,722.0,841.83,659.45
2016,3,24,10,15,893.0,110.0,3.2,14.0,753.5,880.79,686.25
2016,3,24,10,30,902.0,112.0,3.3,14.0,785.0,916.98,711.03
2016,3,24,10,45,900.5,117.5,3.4,14.5,807.0,944.22,728.19
2016,3,24,11,0,899.0,123.0,3.5,15.0,829.0,967.8,742.86
2016,3,24,11,15,903.0,123.5,3.55,15.0,844.5,987.92,756.26
2016,3,24,11,30,907.0,124.0,3.6,15.0,860.0,1004.47,767.32
2016,3,24,11,45,907.5,125.5,3.65,15.5,867.0,1014.97,772.95
2016,3,24,12,0,908.0,127.0,3.7,16.0,874.0,1021.7,776.16
2016,3,24,12,15,908.5,126.5,3.75,16.0,873.5,1022.65,777.08
2016,3,24,12,30,909.0,126.0,3.8,16.0,873.0,1019.8,775.59
2016,3,24,12,45,926.0,115.0,3.9,16.0,869.0,1018.51,775.68
2016,3,24,13,0,943.0,104.0,4.0,16.0,865.0,1012.81,772.87
2016,3,24,13,15,939.5,103.5,4.0,16.0,848.0,994.37,760.8
2016,3,24,13,30,936.0,103.0,4.0,16.0,831.0,972.24,746.35
2016,3,24,13,45,930.0,102.0,4.0,16.0,806.0,943.82,727.58
2016,3,24,14,0,924.0,101.0,4.0,16.0,781.0,912.08,706.51
2016,3,24,14,15,915.5,99.5,3.95,15.5,748.5,874.6,682.33
2016,3,24,14,30,907.0,98.0,3.9,15.0,716.0,834.33,655.95
2016,3,24,14,45,897.0,94.5,3.9,15.0,677.5,788.3,624.15
2016,3,24,15,0,887.0,91.0,3.9,15.0,639.0,740.04,590.24
2016,3,24,15,15,870.0,88.5,3.85,14.5,594.0,686.12,550.53
2016,3,24,15,30,853.0,86.0,3.8,14.0,549.0,635.85,512.36
2016,3,24,15,45,829.5,83.0,3.75,14.0,499.0,575.01,464.1
2016,3,24,16,0,806.0,80.0,3.7,14.0,449.0,514.38,414.66
2016,3,24,16,15,773.0,76.0,3.45,13.5,395.5,448.9,360.31
2016,3,24,16,30,740.0,72.0,3.2,13.0,342.0,385.39,305.93
2016,3,24,16,45,681.5,68.0,3.0,12.5,286.5,315.08,245.06
2016,3,24,17,0,623.0,64.0,2.8,12.0,231.0,250.64,188.12
2016,3,24,17,15,546.5,55.5,2.5,11.0,178.0,184.11,130.3
2016,3,24,17,30,470.0,47.0,2.2,10.0,125.0,126.53,81.46
2016,3,24,17,45,342.0,34.5,1.9,9.5,80.0,69.54,38.45
2016,3,24,18,0,214.0,22.0,1.6,9.0,35.0,28.04,8.57
2016,3,24,18,15,107.0,11.0,1.65,9.0,17.5,8.65,0.0
2016,3,24,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,140.5,15.5,1.95,7.0,27.5,13.43,0.0
2016,3,25,6,30,281.0,31.0,2.0,7.0,55.0,49.2,25.06
2016,3,25,6,45,402.5,42.0,2.1,7.5,104.0,96.01,58.65
2016,3,25,7,0,524.0,53.0,2.2,8.0,153.0,158.01,108.37
2016,3,25,7,15,593.5,60.0,2.2,8.5,207.5,217.82,160.99
2016,3,25,7,30,663.0,67.0,2.2,9.0,262.0,285.4,220.81
2016,3,25,7,45,706.0,73.5,2.2,9.5,316.5,349.89,277.94
2016,3,25,8,0,749.0,80.0,2.2,10.0,371.0,418.07,336.48
2016,3,25,8,15,779.5,84.0,2.25,10.5,424.0,480.99,389.22
2016,3,25,8,30,810.0,88.0,2.3,11.0,477.0,545.43,441.36
2016,3,25,8,45,830.5,92.0,2.35,11.5,526.0,605.05,488.05
2016,3,25,9,0,851.0,96.0,2.4,12.0,575.0,664.44,533.06
2016,3,25,9,15,867.0,98.5,2.45,12.0,619.0,718.63,573.95
2016,3,25,9,30,883.0,101.0,2.5,12.0,663.0,771.5,612.82
2016,3,25,9,45,898.0,101.5,2.65,12.5,701.5,811.91,640.03
2016,3,25,10,0,913.0,102.0,2.8,13.0,740.0,857.52,670.81
2016,3,25,10,15,921.5,103.5,2.9,13.0,771.5,896.4,697.43
2016,3,25,10,30,930.0,105.0,3.0,13.0,803.0,932.37,721.97
2016,3,25,10,45,936.0,105.5,3.1,13.5,826.5,961.97,740.7
2016,3,25,11,0,942.0,106.0,3.2,14.0,850.0,988.16,757.1
2016,3,25,11,15,945.5,106.5,3.25,14.0,865.5,1008.46,770.53
2016,3,25,11,30,949.0,107.0,3.3,14.0,881.0,1025.01,781.55
2016,3,25,11,45,950.0,107.5,3.4,14.5,888.0,1035.32,787.43
2016,3,25,12,0,951.0,108.0,3.5,15.0,895.0,1041.69,790.8
2016,3,25,12,15,950.5,108.0,3.55,15.0,893.5,1042.13,791.41
2016,3,25,12,30,950.0,108.0,3.6,15.0,892.0,1038.6,789.51
2016,3,25,12,45,954.5,103.5,3.65,15.0,884.0,1031.29,785.21
2016,3,25,13,0,959.0,99.0,3.7,15.0,876.0,1019.89,778.29
2016,3,25,13,15,954.5,98.0,3.7,15.0,858.0,999.69,765.1
2016,3,25,13,30,950.0,97.0,3.7,15.0,840.0,975.8,749.49
2016,3,25,13,45,947.0,94.0,3.75,15.0,815.0,947.57,731.24
2016,3,25,14,0,944.0,91.0,3.8,15.0,790.0,915.81,710.48
2016,3,25,14,15,935.0,89.5,3.8,15.0,756.5,877.28,684.55
2016,3,25,14,30,926.0,88.0,3.8,15.0,723.0,835.93,656.46
2016,3,25,14,45,916.0,85.0,3.8,15.0,683.5,789.67,624.55
2016,3,25,15,0,906.0,82.0,3.8,15.0,644.0,741.13,590.65
2016,3,25,15,15,890.0,79.5,3.75,14.5,599.0,687.08,550.92
2016,3,25,15,30,874.0,77.0,3.7,14.0,554.0,631.82,509.06
2016,3,25,15,45,852.5,74.0,3.65,14.0,504.0,572.01,461.48
2016,3,25,16,0,831.0,71.0,3.6,14.0,454.0,515.0,414.65
2016,3,25,16,15,800.5,67.5,3.4,13.5,401.0,450.07,360.64
2016,3,25,16,30,770.0,64.0,3.2,13.0,348.0,386.81,306.3
2016,3,25,16,45,722.0,59.5,3.0,12.5,293.0,318.53,246.65
2016,3,25,17,0,674.0,55.0,2.8,12.0,238.0,254.71,189.62
2016,3,25,17,15,602.0,48.5,2.6,11.0,184.5,188.49,131.64
2016,3,25,17,30,530.0,42.0,2.4,10.0,131.0,129.77,81.55
2016,3,25,17,45,390.5,32.0,2.2,9.5,84.5,70.59,37.62
2016,3,25,18,0,251.0,22.0,2.0,9.0,38.0,28.4,9.26
2016,3,25,18,15,125.5,11.0,2.0,8.5,19.0,8.65,0.0
2016,3,25,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,197.0,13.5,1.9,7.5,31.5,11.8,0.0
2016,3,26,6,30,394.0,27.0,1.9,8.0,63.0,53.02,24.68
2016,3,26,6,45,504.0,34.5,1.95,8.5,113.0,102.96,59.94
2016,3,26,7,0,614.0,42.0,2.0,9.0,163.0,165.51,110.5
2016,3,26,7,15,674.0,47.5,2.1,9.5,217.5,226.5,164.78
2016,3,26,7,30,734.0,53.0,2.2,10.0,272.0,293.99,225.14
2016,3,26,7,45,774.0,56.5,2.35,10.5,326.5,358.02,282.45
2016,3,26,8,0,814.0,60.0,2.5,11.0,381.0,425.31,340.93
2016,3,26,8,15,840.0,63.0,2.6,11.5,433.5,485.79,392.28
2016,3,26,8,30,866.0,66.0,2.7,12.0,486.0,548.84,443.86
2016,3,26,8,45,884.5,68.5,2.8,12.5,534.5,607.45,490.33
2016,3,26,9,0,903.0,71.0,2.9,13.0,583.0,665.51,534.93
2016,3,26,9,15,916.5,73.0,2.95,13.5,627.0,718.71,574.38
2016,3,26,9,30,930.0,75.0,3.0,14.0,671.0,770.28,610.19
2016,3,26,9,45,939.5,76.5,3.15,14.5,708.5,816.29,641.37
2016,3,26,10,0,949.0,78.0,3.3,15.0,746.0,859.81,670.48
2016,3,26,10,15,956.5,79.5,3.3,15.0,777.0,898.91,696.58
2016,3,26,10,30,964.0,81.0,3.3,15.0,808.0,934.93,720.38
2016,3,26,10,45,967.5,82.5,3.35,15.5,831.5,964.09,738.34
2016,3,26,11,0,971.0,84.0,3.4,16.0,855.0,989.61,753.8
2016,3,26,11,15,974.5,84.5,3.4,16.0,870.5,1010.32,767.06
2016,3,26,11,30,978.0,85.0,3.4,16.0,886.0,1027.17,777.81
2016,3,26,11,45,977.0,87.0,3.4,16.0,893.0,1037.35,784.2
2016,3,26,12,0,976.0,89.0,3.4,16.0,900.0,1043.45,788.03
2016,3,26,12,15,975.5,89.0,3.4,16.0,898.5,1043.83,788.2
2016,3,26,12,30,975.0,89.0,3.4,16.0,897.0,1040.15,785.83
2016,3,26,12,45,969.5,90.5,3.4,16.0,887.0,1029.22,778.75
2016,3,26,13,0,964.0,92.0,3.4,16.0,877.0,1014.38,769.22
2016,3,26,13,15,959.5,91.0,3.4,16.0,859.0,994.04,756.07
2016,3,26,13,30,955.0,90.0,3.4,16.0,841.0,969.99,740.48
2016,3,26,13,45,949.5,88.5,3.4,16.0,815.5,940.93,721.49
2016,3,26,14,0,944.0,87.0,3.4,16.0,790.0,908.49,700.15
2016,3,26,14,15,935.5,86.0,3.35,16.0,756.5,870.87,674.79
2016,3,26,14,30,927.0,85.0,3.3,16.0,723.0,830.4,647.31
2016,3,26,14,45,913.5,83.5,3.3,16.0,683.0,783.03,614.93
2016,3,26,15,0,900.0,82.0,3.3,16.0,643.0,733.67,580.66
2016,3,26,15,15,883.5,79.5,3.15,15.5,598.0,679.58,540.72
2016,3,26,15,30,867.0,77.0,3.0,15.0,553.0,624.34,498.88
2016,3,26,15,45,840.5,75.5,2.95,15.0,502.0,567.15,453.66
2016,3,26,16,0,814.0,74.0,2.9,15.0,451.0,506.22,404.33
2016,3,26,16,15,603.0,101.0,2.6,14.5,362.5,389.39,310.72
2016,3,26,16,30,392.0,128.0,2.3,14.0,274.0,286.19,227.64
2016,3,26,16,45,361.0,112.0,2.05,13.5,230.0,235.06,184.29
2016,3,26,17,0,330.0,96.0,1.8,13.0,186.0,187.23,142.86
2016,3,26,17,15,414.0,70.5,1.6,12.0,158.0,160.14,114.36
2016,3,26,17,30,498.0,45.0,1.4,11.0,130.0,125.21,78.71
2016,3,26,17,45,362.0,34.5,1.25,10.5,84.5,68.37,37.04
2016,3,26,18,0,226.0,24.0,1.1,10.0,39.0,28.22,10.54
2016,3,26,18,15,113.0,12.0,1.1,9.5,19.5,9.44,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,6,15,134.5,16.5,1.65,8.0,30.0,13.05,0.0
2016,3,27,6,30,269.0,33.0,1.7,8.0,60.0,49.18,26.13
2016,3,27,6,45,380.0,44.5,1.8,8.5,107.5,94.05,58.04
2016,3,27,7,0,491.0,56.0,1.9,9.0,155.0,152.81,104.97
2016,3,27,7,15,558.0,63.5,1.85,9.5,208.0,210.24,155.0
2016,3,27,7,30,625.0,71.0,1.8,10.0,261.0,275.2,211.9
2016,3,27,7,45,680.5,74.5,1.75,10.5,316.5,339.11,267.57
2016,3,27,8,0,736.0,78.0,1.7,11.0,372.0,408.33,326.07
2016,3,27,8,15,767.0,82.0,1.65,11.5,424.0,470.51,377.33
2016,3,27,8,30,798.0,86.0,1.6,12.0,476.0,534.29,427.88
2016,3,27,8,45,829.5,85.5,1.55,12.5,527.0,595.0,474.28
2016,3,27,9,0,861.0,85.0,1.5,13.0,578.0,651.54,516.03
2016,3,27,9,15,877.0,87.5,1.55,13.5,622.0,705.02,554.73
2016,3,27,9,30,893.0,90.0,1.6,14.0,666.0,757.18,590.82
2016,3,27,9,45,906.5,91.0,1.7,14.5,705.0,804.25,621.92
2016,3,27,10,0,920.0,92.0,1.8,15.0,744.0,849.21,651.24
2016,3,27,10,15,928.5,93.5,2.0,15.0,775.0,888.1,678.43
2016,3,27,10,30,937.0,95.0,2.2,15.0,806.0,924.06,703.61
2016,3,27,10,45,942.0,96.5,2.45,15.5,830.0,953.77,723.67
2016,3,27,11,0,947.0,98.0,2.7,16.0,854.0,980.0,741.37
2016,3,27,11,15,950.5,98.5,2.9,16.0,869.5,1000.19,755.94
2016,3,27,11,30,954.0,99.0,3.1,16.0,885.0,1016.62,768.11
2016,3,27,11,45,954.0,100.5,3.3,16.0,892.0,1026.87,776.24
2016,3,27,12,0,954.0,102.0,3.5,16.0,899.0,1033.16,781.83
2016,3,27,12,15,954.0,102.0,3.6,15.5,898.0,1033.93,784.5
2016,3,27,12,30,954.0,102.0,3.7,15.0,897.0,1030.71,784.65
2016,3,27,12,45,955.0,100.0,3.8,15.0,888.5,1022.42,780.01
2016,3,27,13,0,956.0,98.0,3.9,15.0,880.0,1010.15,772.78
2016,3,27,13,15,953.0,97.5,3.95,15.0,863.0,991.79,761.11
2016,3,27,13,30,950.0,97.0,4.0,15.0,846.0,969.69,746.94
2016,3,27,13,45,945.0,95.5,4.05,15.0,821.0,941.16,728.31
2016,3,27,14,0,940.0,94.0,4.1,15.0,796.0,909.23,707.26
2016,3,27,14,15,932.0,92.5,4.1,14.5,763.5,871.59,683.06
2016,3,27,14,30,924.0,91.0,4.1,14.0,731.0,831.08,656.57
2016,3,27,14,45,911.5,90.0,4.2,14.0,692.0,785.07,624.93
2016,3,27,15,0,899.0,89.0,4.3,14.0,653.0,736.98,591.08
2016,3,27,15,15,884.0,86.5,4.25,13.5,608.0,683.92,551.49
2016,3,27,15,30,869.0,84.0,4.2,13.0,563.0,633.96,513.07
2016,3,27,15,45,844.5,82.0,4.2,12.5,512.5,572.98,465.13
2016,3,27,16,0,820.0,80.0,4.2,12.0,462.0,512.26,415.82
2016,3,27,16,15,789.5,76.0,4.05,11.5,409.0,447.45,361.26
2016,3,27,16,30,759.0,72.0,3.9,11.0,356.0,384.33,306.49
2016,3,27,16,45,711.0,67.0,3.8,10.5,300.5,316.36,246.61
2016,3,27,17,0,663.0,62.0,3.7,10.0,245.0,252.26,188.98
2016,3,27,17,15,590.0,55.0,3.4,9.5,191.5,186.29,130.72
2016,3,27,17,30,517.0,48.0,3.1,9.0,138.0,128.72,81.62
2016,3,27,17,45,376.5,37.0,2.8,8.5,90.5,70.26,38.68
2016,3,27,18,0,236.0,26.0,2.5,8.0,43.0,29.2,12.13
2016,3,27,18,15,118.0,13.0,2.45,7.5,21.5,10.23,0.0
2016,3,27,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,6,15,162.5,17.5,3.85,5.0,34.5,14.44,1.6
2016,3,28,6,30,325.0,35.0,4.1,5.0,69.0,54.16,29.02
2016,3,28,6,45,445.0,44.5,4.35,5.5,120.0,101.93,62.73
2016,3,28,7,0,565.0,54.0,4.6,6.0,171.0,164.59,113.45
2016,3,28,7,15,631.5,60.5,4.7,6.0,226.5,225.37,168.16
2016,3,28,7,30,698.0,67.0,4.8,6.0,282.0,293.48,230.32
2016,3,28,7,45,465.0,116.5,4.95,6.5,271.0,290.67,237.35
2016,3,28,8,0,232.0,166.0,5.1,7.0,260.0,255.33,212.24
2016,3,28,8,15,346.0,169.5,5.1,7.0,330.0,329.05,275.03
2016,3,28,8,30,460.0,173.0,5.1,7.0,400.0,426.03,356.4
2016,3,28,8,45,682.0,129.0,5.15,7.5,503.0,550.34,459.12
2016,3,28,9,0,904.0,85.0,5.2,8.0,606.0,677.65,562.37
2016,3,28,9,15,918.5,87.0,5.25,8.0,651.0,731.46,605.09
2016,3,28,9,30,933.0,89.0,5.3,8.0,696.0,783.69,645.26
2016,3,28,9,45,484.5,192.0,5.35,8.5,508.5,581.26,480.3
2016,3,28,10,0,36.0,295.0,5.4,9.0,321.0,287.64,234.01
2016,3,28,10,15,333.0,271.5,5.45,9.0,525.0,550.26,452.7
2016,3,28,10,30,630.0,248.0,5.5,9.0,729.0,821.06,665.47
2016,3,28,10,45,560.0,283.5,5.55,9.0,720.5,805.58,650.44
2016,3,28,11,0,490.0,319.0,5.6,9.0,712.0,788.8,635.68
2016,3,28,11,15,739.5,208.5,5.6,9.0,814.0,932.78,749.11
2016,3,28,11,30,989.0,98.0,5.6,9.0,916.0,1046.16,830.65
2016,3,28,11,45,745.0,220.5,5.7,9.0,840.0,967.88,773.35
2016,3,28,12,0,501.0,343.0,5.8,9.0,764.0,848.44,679.38
2016,3,28,12,15,743.5,222.0,5.8,9.0,845.0,972.54,778.34
2016,3,28,12,30,986.0,101.0,5.8,9.0,926.0,1057.44,839.62
2016,3,28,12,45,762.5,210.5,5.8,9.0,844.5,970.25,775.87
2016,3,28,13,0,539.0,320.0,5.8,9.0,763.0,848.98,681.44
2016,3,28,13,15,371.0,359.5,5.7,9.0,661.5,703.85,568.36
2016,3,28,13,30,203.0,399.0,5.6,9.0,560.0,563.0,455.71
2016,3,28,13,45,567.0,255.0,5.6,9.0,684.5,774.04,629.1
2016,3,28,14,0,931.0,111.0,5.6,9.0,809.0,915.57,739.37
2016,3,28,14,15,660.0,205.0,5.5,8.5,689.5,771.4,629.2
2016,3,28,14,30,389.0,299.0,5.4,8.0,570.0,599.16,491.84
2016,3,28,14,45,637.0,201.0,5.35,8.0,615.0,696.15,573.37
2016,3,28,15,0,885.0,103.0,5.3,8.0,660.0,744.47,614.64
2016,3,28,15,15,658.5,156.0,5.2,8.0,554.5,608.19,503.91
2016,3,28,15,30,432.0,209.0,5.1,8.0,449.0,477.23,396.39
2016,3,28,15,45,290.5,208.0,5.0,8.0,363.0,360.81,300.45
2016,3,28,16,0,149.0,207.0,4.9,8.0,277.0,260.92,216.87
2016,3,28,16,15,440.5,143.5,4.65,7.5,316.5,343.72,284.76
2016,3,28,16,30,732.0,80.0,4.4,7.0,356.0,378.11,306.76
2016,3,28,16,45,682.5,74.0,4.15,7.0,300.5,310.1,245.06
2016,3,28,17,0,633.0,68.0,3.9,7.0,245.0,246.87,187.18
2016,3,28,17,15,555.5,60.0,3.45,6.5,191.0,180.99,128.83
2016,3,28,17,30,478.0,52.0,3.0,6.0,137.0,124.13,80.38
2016,3,28,17,45,350.5,40.0,2.65,5.5,90.5,68.87,39.33
2016,3,28,18,0,223.0,28.0,2.3,5.0,44.0,27.98,12.49
2016,3,28,18,15,111.5,14.0,2.2,4.5,22.0,11.02,0.0
2016,3,28,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,163.0,18.5,2.4,5.0,36.0,14.99,3.64
2016,3,29,6,30,326.0,37.0,2.4,5.0,72.0,55.42,30.36
2016,3,29,6,45,433.0,47.5,2.4,5.5,122.0,102.34,63.7
2016,3,29,7,0,540.0,58.0,2.4,6.0,172.0,162.54,112.48
2016,3,29,7,15,605.0,65.0,2.35,6.5,226.5,221.86,164.91
2016,3,29,7,30,670.0,72.0,2.3,7.0,281.0,288.36,224.09
2016,3,29,7,45,722.0,75.0,2.3,7.5,337.5,352.95,281.41
2016,3,29,8,0,774.0,78.0,2.3,8.0,394.0,422.48,341.38
2016,3,29,8,15,803.0,81.5,2.25,8.5,447.5,485.1,394.06
2016,3,29,8,30,832.0,85.0,2.2,9.0,501.0,548.99,445.8
2016,3,29,8,45,856.0,87.0,2.15,9.5,551.0,609.32,492.91
2016,3,29,9,0,880.0,89.0,2.1,10.0,601.0,664.71,534.75
2016,3,29,9,15,895.0,91.5,2.05,10.0,645.0,718.2,574.65
2016,3,29,9,30,910.0,94.0,2.0,10.0,689.0,770.2,611.94
2016,3,29,9,45,921.0,96.0,1.95,10.5,727.5,816.84,641.98
2016,3,29,10,0,932.0,98.0,1.9,11.0,766.0,861.13,669.79
2016,3,29,10,15,940.5,99.0,1.9,11.0,797.5,899.71,694.98
2016,3,29,10,30,949.0,100.0,1.9,11.0,829.0,935.3,717.99
2016,3,29,10,45,736.5,207.0,1.95,11.0,783.0,895.0,689.43
2016,3,29,11,0,524.0,314.0,2.0,11.0,737.0,813.29,627.63
2016,3,29,11,15,453.0,346.0,2.05,11.0,716.5,787.58,608.54
2016,3,29,11,30,382.0,378.0,2.1,11.0,696.0,741.43,574.5
2016,3,29,11,45,198.0,316.5,2.15,11.5,481.5,509.42,401.35
2016,3,29,12,0,14.0,255.0,2.2,12.0,267.0,219.82,173.33
2016,3,29,12,15,14.0,254.5,2.25,12.0,266.5,219.4,173.89
2016,3,29,12,30,14.0,254.0,2.3,12.0,266.0,218.91,173.55
2016,3,29,12,45,7.0,179.0,2.35,12.0,185.0,148.7,117.05
2016,3,29,13,0,0.0,104.0,2.4,12.0,104.0,80.9,61.58
2016,3,29,13,15,0.0,109.5,2.45,11.5,109.5,85.25,65.42
2016,3,29,13,30,0.0,115.0,2.5,11.0,115.0,89.6,69.21
2016,3,29,13,45,8.5,189.0,2.55,11.0,195.5,157.62,125.5
2016,3,29,14,0,17.0,263.0,2.6,11.0,276.0,227.65,182.46
2016,3,29,14,15,8.5,198.5,2.6,11.0,205.0,165.03,131.63
2016,3,29,14,30,0.0,134.0,2.6,11.0,134.0,104.71,82.11
2016,3,29,14,45,192.0,199.0,2.65,11.0,320.5,337.92,276.93
2016,3,29,15,0,384.0,264.0,2.7,11.0,507.0,524.79,424.57
2016,3,29,15,15,222.0,251.5,2.65,10.5,390.0,374.59,304.94
2016,3,29,15,30,60.0,239.0,2.6,10.0,273.0,241.34,196.68
2016,3,29,15,45,431.5,162.5,2.6,10.0,369.0,407.6,334.75
2016,3,29,16,0,803.0,86.0,2.6,10.0,465.0,503.3,408.22
2016,3,29,16,15,770.0,81.5,2.4,9.5,411.0,437.91,352.56
2016,3,29,16,30,737.0,77.0,2.2,9.0,357.0,374.55,297.87
2016,3,29,16,45,690.5,71.0,2.0,9.0,302.0,307.13,238.27
2016,3,29,17,0,644.0,65.0,1.8,9.0,247.0,244.51,181.96
2016,3,29,17,15,570.0,57.5,1.6,8.5,193.0,179.5,125.28
2016,3,29,17,30,496.0,50.0,1.4,8.0,139.0,123.07,77.89
2016,3,29,17,45,377.0,38.5,1.25,7.5,92.5,68.3,37.8
2016,3,29,18,0,258.0,27.0,1.1,7.0,46.0,28.39,13.07
2016,3,29,18,15,129.0,13.5,1.1,6.5,23.0,10.62,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,200.5,16.5,0.85,4.5,39.0,13.37,3.75
2016,3,30,6,30,401.0,33.0,1.0,5.0,78.0,56.42,28.97
2016,3,30,6,45,500.0,41.5,1.2,6.0,129.0,105.08,62.98
2016,3,30,7,0,599.0,50.0,1.4,7.0,180.0,165.87,112.14
2016,3,30,7,15,659.0,56.0,1.4,7.5,235.5,227.26,166.31
2016,3,30,7,30,719.0,62.0,1.4,8.0,291.0,294.05,225.5
2016,3,30,7,45,758.0,66.5,1.4,8.5,346.0,357.63,281.71
2016,3,30,8,0,797.0,71.0,1.4,9.0,401.0,424.36,338.77
2016,3,30,8,15,824.5,74.5,1.4,9.5,454.0,487.27,390.94
2016,3,30,8,30,852.0,78.0,1.4,10.0,507.0,551.27,441.97
2016,3,30,8,45,871.0,81.0,1.4,10.5,556.5,606.61,484.68
2016,3,30,9,0,890.0,84.0,1.4,11.0,606.0,664.51,527.7
2016,3,30,9,15,904.0,86.5,1.5,11.0,650.0,717.64,567.71
2016,3,30,9,30,918.0,89.0,1.6,11.0,694.0,769.17,605.25
2016,3,30,9,45,928.0,91.0,1.7,11.5,732.0,815.25,635.91
2016,3,30,10,0,938.0,93.0,1.8,12.0,770.0,858.87,664.56
2016,3,30,10,15,654.0,221.0,1.95,12.0,702.0,792.76,615.64
2016,3,30,10,30,370.0,349.0,2.1,12.0,634.0,666.09,519.6
2016,3,30,10,45,288.0,379.0,2.25,12.5,605.5,633.31,494.06
2016,3,30,11,0,206.0,409.0,2.4,13.0,577.0,576.17,449.68
2016,3,30,11,15,315.5,384.0,2.45,13.0,645.5,677.68,527.07
2016,3,30,11,30,425.0,359.0,2.5,13.0,714.0,778.57,601.07
2016,3,30,11,45,410.5,369.0,2.65,13.0,714.0,761.83,588.96
2016,3,30,12,0,396.0,379.0,2.8,13.0,714.0,760.17,588.18
2016,3,30,12,15,281.0,406.5,2.9,13.0,644.0,677.68,526.15
2016,3,30,12,30,166.0,434.0,3.0,13.0,574.0,573.36,447.35
2016,3,30,12,45,215.5,423.0,3.1,13.5,603.0,607.42,474.3
2016,3,30,13,0,265.0,412.0,3.2,14.0,632.0,659.5,513.06
2016,3,30,13,15,609.0,255.5,3.25,13.5,746.0,841.85,655.33
2016,3,30,13,30,953.0,99.0,3.3,13.0,860.0,965.02,745.4
2016,3,30,13,45,945.0,98.5,3.35,13.0,833.0,934.7,724.36
2016,3,30,14,0,937.0,98.0,3.4,13.0,806.0,901.14,702.31
2016,3,30,14,15,927.5,96.5,3.4,13.0,772.5,862.3,676.05
2016,3,30,14,30,918.0,95.0,3.4,13.0,739.0,820.72,647.66
2016,3,30,14,45,905.0,93.0,3.4,13.0,698.5,773.53,614.92
2016,3,30,15,0,892.0,91.0,3.4,13.0,658.0,724.36,579.22
2016,3,30,15,15,875.0,88.5,3.4,12.5,612.0,670.35,539.25
2016,3,30,15,30,858.0,86.0,3.4,12.0,566.0,619.49,500.36
2016,3,30,15,45,834.0,83.0,3.4,12.0,515.5,558.47,451.57
2016,3,30,16,0,810.0,80.0,3.4,12.0,465.0,497.76,401.6
2016,3,30,16,15,778.5,76.0,3.25,11.5,411.5,433.36,347.62
2016,3,30,16,30,747.0,72.0,3.1,11.0,358.0,370.81,293.5
2016,3,30,16,45,700.5,67.0,3.0,10.5,303.0,304.57,235.28
2016,3,30,17,0,654.0,62.0,2.9,10.0,248.0,241.78,179.08
2016,3,30,17,15,583.5,54.5,2.65,9.5,194.5,177.24,122.53
2016,3,30,17,30,513.0,47.0,2.4,9.0,141.0,120.84,75.13
2016,3,30,17,45,393.0,36.5,2.15,8.5,94.5,66.26,35.69
2016,3,30,18,0,273.0,26.0,1.9,8.0,48.0,26.66,12.38
2016,3,30,18,15,136.5,13.0,1.85,7.5,24.0,10.23,0.0
2016,3,30,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,15,198.5,17.5,1.2,6.0,40.5,14.15,5.02
2016,3,31,6,30,397.0,35.0,1.2,6.0,81.0,57.31,29.99
2016,3,31,6,45,494.0,43.5,1.2,6.5,132.0,105.38,63.5
2016,3,31,7,0,591.0,52.0,1.2,7.0,183.0,165.33,111.95
2016,3,31,7,15,649.5,58.0,1.15,7.5,238.0,224.79,164.25
2016,3,31,7,30,708.0,64.0,1.1,8.0,293.0,291.49,223.01
2016,3,31,7,45,749.0,68.0,1.1,8.5,348.0,354.62,278.43
2016,3,31,8,0,790.0,72.0,1.1,9.0,403.0,421.11,334.9
2016,3,31,8,15,817.0,75.5,1.15,9.5,456.0,483.3,386.41
2016,3,31,8,30,844.0,79.0,1.2,10.0,509.0,546.54,436.88
2016,3,31,8,45,866.0,81.0,1.25,10.5,558.5,602.17,480.03
2016,3,31,9,0,888.0,83.0,1.3,11.0,608.0,660.62,523.78
2016,3,31,9,15,902.5,85.0,1.4,11.5,652.0,713.38,562.49
2016,3,31,9,30,917.0,87.0,1.5,12.0,696.0,764.59,598.67
2016,3,31,9,45,929.0,88.5,1.6,12.5,734.0,811.53,629.81
2016,3,31,10,0,941.0,90.0,1.7,13.0,772.0,856.17,659.03
2016,3,31,10,15,948.5,91.0,1.85,13.0,803.0,893.98,685.12
2016,3,31,10,30,956.0,92.0,2.0,13.0,834.0,928.72,709.13
2016,3,31,10,45,962.0,92.5,2.2,13.5,857.5,958.35,728.89
2016,3,31,11,0,968.0,93.0,2.4,14.0,881.0,984.47,746.27
2016,3,31,11,15,971.0,94.0,2.55,14.0,896.5,1004.69,760.57
2016,3,31,11,30,974.0,95.0,2.7,14.0,912.0,1021.04,772.43
2016,3,31,11,45,976.0,95.0,2.85,14.5,919.0,1031.48,779.0
2016,3,31,12,0,978.0,95.0,3.0,15.0,926.0,1037.9,783.01
2016,3,31,12,15,977.5,95.0,3.1,15.0,924.5,1037.88,783.83
2016,3,31,12,30,977.0,95.0,3.2,15.0,923.0,1033.8,782.09
2016,3,31,12,45,975.5,94.0,3.35,15.0,913.0,1023.7,776.83
2016,3,31,13,0,974.0,93.0,3.5,15.0,903.0,1009.6,768.94
2016,3,31,13,15,970.0,92.5,3.6,15.0,884.5,989.81,756.8
2016,3,31,13,30,966.0,92.0,3.7,15.0,866.0,966.27,742.1
2016,3,31,13,45,960.5,90.5,3.85,15.0,840.0,936.75,723.51
2016,3,31,14,0,955.0,89.0,4.0,15.0,814.0,903.82,702.38
2016,3,31,14,15,946.5,87.5,4.05,14.5,781.0,865.21,677.74
2016,3,31,14,30,938.0,86.0,4.1,14.0,748.0,823.74,650.74
2016,3,31,14,45,926.5,84.5,4.15,14.0,708.0,777.42,618.63
2016,3,31,15,0,915.0,83.0,4.2,14.0,668.0,728.94,583.59
2016,3,31,15,15,900.0,80.5,4.15,13.5,622.0,675.26,543.39
2016,3,31,15,30,885.0,78.0,4.1,13.0,576.0,620.28,501.07
2016,3,31,15,45,863.5,75.5,4.1,13.0,526.0,560.72,453.06
2016,3,31,16,0,842.0,73.0,4.1,13.0,476.0,503.46,405.43
2016,3,31,16,15,812.5,69.5,3.95,12.5,422.0,438.91,351.05
2016,3,31,16,30,783.0,66.0,3.8,12.0,368.0,375.93,296.29
2016,3,31,16,45,738.5,62.0,3.65,11.5,313.0,309.49,237.57
2016,3,31,17,0,694.0,58.0,3.5,11.0,258.0,247.07,181.39
2016,3,31,17,15,627.5,51.5,3.2,10.0,203.5,182.28,124.65
2016,3,31,17,30,561.0,45.0,2.9,9.0,149.0,123.76,75.54
2016,3,31,17,45,445.0,35.5,2.6,8.5,101.0,67.8,35.43
2016,3,31,18,0,329.0,26.0,2.3,8.0,53.0,26.29,12.52
2016,3,31,18,15,164.5,13.0,2.15,7.5,26.5,10.23,0.0
2016,3,31,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,6,15,195.5,18.5,1.75,6.0,42.5,14.93,6.17
2016,4,1,6,30,391.0,37.0,1.8,6.0,85.0,58.06,31.07
2016,4,1,6,45,487.0,46.0,1.85,6.5,136.0,105.99,64.48
2016,4,1,7,0,583.0,55.0,1.9,7.0,187.0,165.68,112.78
2016,4,1,7,15,640.5,61.5,1.85,7.5,241.5,224.84,164.99
2016,4,1,7,30,698.0,68.0,1.8,8.0,296.0,290.2,223.02
2016,4,1,7,45,740.0,72.0,1.8,8.5,351.5,353.98,279.41
2016,4,1,8,0,782.0,76.0,1.8,9.0,407.0,420.36,336.38
2016,4,1,8,15,809.0,79.5,1.75,9.5,459.5,482.07,387.79
2016,4,1,8,30,836.0,83.0,1.7,10.0,512.0,544.83,438.02
2016,4,1,8,45,857.0,85.0,1.7,11.0,560.5,603.21,482.46
2016,4,1,9,0,878.0,87.0,1.7,12.0,609.0,656.64,521.62
2016,4,1,9,15,892.0,89.5,1.7,12.0,652.5,709.02,560.5
2016,4,1,9,30,906.0,92.0,1.7,12.0,696.0,759.83,597.05
2016,4,1,9,45,917.0,93.5,1.7,12.5,734.0,805.49,626.48
2016,4,1,10,0,928.0,95.0,1.7,13.0,772.0,848.79,653.82
2016,4,1,10,15,935.5,96.0,1.7,13.5,802.5,886.09,676.66
2016,4,1,10,30,943.0,97.0,1.7,14.0,833.0,920.35,697.23
2016,4,1,10,45,948.5,98.0,1.7,14.5,856.0,949.62,714.3
2016,4,1,11,0,954.0,99.0,1.7,15.0,879.0,975.41,729.01
2016,4,1,11,15,957.0,99.5,1.7,15.0,894.0,994.78,740.86
2016,4,1,11,30,960.0,100.0,1.7,15.0,909.0,1010.34,750.37
2016,4,1,11,45,961.0,100.5,1.75,15.5,915.5,1020.12,755.58
2016,4,1,12,0,962.0,101.0,1.8,16.0,922.0,1025.94,758.39
2016,4,1,12,15,962.0,100.5,1.85,16.0,920.5,1025.81,758.92
2016,4,1,12,30,962.0,100.0,1.9,16.0,919.0,1021.68,757.05
2016,4,1,12,45,962.5,98.0,1.95,16.0,909.5,1012.5,752.04
2016,4,1,13,0,963.0,96.0,2.0,16.0,900.0,999.34,744.56
2016,4,1,13,15,959.0,95.5,2.0,16.0,881.5,979.68,732.27
2016,4,1,13,30,955.0,95.0,2.0,16.0,863.0,956.31,717.63
2016,4,1,13,45,949.0,93.5,2.05,16.5,837.0,926.59,698.03
2016,4,1,14,0,943.0,92.0,2.1,17.0,811.0,893.54,676.17
2016,4,1,14,15,934.0,90.5,2.15,16.5,777.5,854.89,652.83
2016,4,1,14,30,925.0,89.0,2.2,16.0,744.0,813.45,627.21
2016,4,1,14,45,913.5,87.5,2.25,16.0,704.5,767.63,596.9
2016,4,1,15,0,902.0,86.0,2.3,16.0,665.0,719.68,563.36
2016,4,1,15,15,886.5,83.5,2.3,15.5,619.5,666.28,524.92
2016,4,1,15,30,871.0,81.0,2.3,15.0,574.0,611.67,484.32
2016,4,1,15,45,850.0,78.0,2.3,15.0,524.0,552.62,438.12
2016,4,1,16,0,829.0,75.0,2.3,15.0,474.0,495.84,392.13
2016,4,1,16,15,799.5,71.0,2.15,14.5,420.5,431.57,339.16
2016,4,1,16,30,770.0,67.0,2.0,14.0,367.0,368.93,285.84
2016,4,1,16,45,728.0,62.5,1.85,13.5,312.0,303.71,229.27
2016,4,1,17,0,686.0,58.0,1.7,13.0,257.0,242.29,174.94
2016,4,1,17,15,621.0,51.5,1.55,12.0,203.5,178.55,120.14
2016,4,1,17,30,556.0,45.0,1.4,11.0,150.0,120.8,72.57
2016,4,1,17,45,446.0,35.5,1.3,10.5,102.0,66.03,34.04
2016,4,1,18,0,336.0,26.0,1.2,10.0,54.0,24.94,15.15
2016,4,1,18,15,168.0,13.0,1.15,9.5,27.0,10.23,0.0
2016,4,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,45,39.5,5.5,0.9,6.5,6.5,0.0,0.0
2016,4,2,6,0,79.0,11.0,1.1,7.0,13.0,8.65,0.0
2016,4,2,6,15,228.0,25.5,1.2,7.5,50.5,20.81,11.31
2016,4,2,6,30,377.0,40.0,1.3,8.0,88.0,59.16,32.44
2016,4,2,6,45,463.5,50.5,1.4,8.5,138.0,106.22,65.31
2016,4,2,7,0,550.0,61.0,1.5,9.0,188.0,163.92,111.75
2016,4,2,7,15,608.5,68.0,1.5,9.5,242.5,221.8,162.05
2016,4,2,7,30,667.0,75.0,1.5,10.0,297.0,286.04,218.24
2016,4,2,7,45,699.5,82.5,1.5,11.0,350.0,347.13,271.24
2016,4,2,8,0,732.0,90.0,1.5,12.0,403.0,410.8,324.55
2016,4,2,8,15,760.5,94.5,1.6,12.5,455.5,471.72,374.86
2016,4,2,8,30,789.0,99.0,1.7,13.0,508.0,533.79,424.46
2016,4,2,8,45,802.5,106.0,1.8,14.0,555.0,590.4,467.48
2016,4,2,9,0,816.0,113.0,1.9,15.0,602.0,646.15,508.36
2016,4,2,9,15,832.0,116.0,1.95,15.5,645.5,698.61,546.31
2016,4,2,9,30,848.0,119.0,2.0,16.0,689.0,749.8,582.34
2016,4,2,9,45,856.5,123.5,2.1,16.5,725.5,795.2,613.55
2016,4,2,10,0,865.0,128.0,2.2,17.0,762.0,838.24,641.6
2016,4,2,10,15,873.5,130.0,2.2,17.0,792.5,876.2,666.26
2016,4,2,10,30,882.0,132.0,2.2,17.0,823.0,911.33,688.86
2016,4,2,10,45,887.0,134.0,2.2,17.5,845.5,927.79,697.48
2016,4,2,11,0,892.0,136.0,2.2,18.0,868.0,952.68,711.94
2016,4,2,11,15,895.5,136.5,2.15,18.0,883.0,971.39,723.0
2016,4,2,11,30,899.0,137.0,2.1,18.0,898.0,986.53,731.79
2016,4,2,11,45,901.5,137.0,2.05,18.0,904.5,996.64,737.37
2016,4,2,12,0,904.0,137.0,2.0,18.0,911.0,1003.03,740.67
2016,4,2,12,15,903.0,136.5,1.95,18.0,909.0,1001.89,739.21
2016,4,2,12,30,902.0,136.0,1.9,18.0,907.0,997.0,735.51
2016,4,2,12,45,916.0,125.5,1.85,18.0,900.5,992.96,732.54
2016,4,2,13,0,930.0,115.0,1.8,18.0,894.0,984.64,726.91
2016,4,2,13,15,925.0,114.0,1.8,18.0,875.5,964.07,714.08
2016,4,2,13,30,920.0,113.0,1.8,18.0,857.0,939.96,699.1
2016,4,2,13,45,910.5,113.0,1.85,18.0,830.0,909.52,680.52
2016,4,2,14,0,901.0,113.0,1.9,18.0,803.0,876.05,659.81
2016,4,2,14,15,891.0,111.5,1.9,17.5,769.5,837.89,636.43
2016,4,2,14,30,881.0,110.0,1.9,17.0,736.0,797.15,610.98
2016,4,2,14,45,861.5,110.5,1.95,17.0,695.0,756.38,583.83
2016,4,2,15,0,842.0,111.0,2.0,17.0,654.0,706.09,548.21
2016,4,2,15,15,642.5,162.0,2.0,16.5,559.5,589.22,461.64
2016,4,2,15,30,443.0,213.0,2.0,16.0,465.0,476.24,376.16
2016,4,2,15,45,594.0,157.0,2.0,16.0,463.0,488.35,386.03
2016,4,2,16,0,745.0,101.0,2.0,16.0,461.0,476.88,375.24
2016,4,2,16,15,711.5,96.0,1.9,15.5,408.5,413.93,323.83
2016,4,2,16,30,678.0,91.0,1.8,15.0,356.0,353.21,272.97
2016,4,2,16,45,626.0,85.0,1.7,14.5,301.5,288.25,217.86
2016,4,2,17,0,574.0,79.0,1.6,14.0,247.0,228.43,166.31
2016,4,2,17,15,503.5,69.5,1.45,13.0,195.0,167.48,115.15
2016,4,2,17,30,433.0,60.0,1.3,12.0,143.0,114.82,72.79
2016,4,2,17,45,322.5,46.5,1.2,11.5,97.0,62.33,35.62
2016,4,2,18,0,212.0,33.0,1.1,11.0,51.0,26.44,16.53
2016,4,2,18,15,106.0,16.5,1.0,10.5,25.5,12.98,0.0
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,45,32.5,6.5,0.9,7.5,7.5,0.0,0.0
