Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,0,65.0,13.0,1.0,8.0,15.0,10.23,0.0
2016,4,3,6,15,201.0,29.5,1.0,8.0,52.5,22.44,13.06
2016,4,3,6,30,337.0,46.0,1.0,8.0,90.0,61.15,35.69
2016,4,3,6,45,427.0,57.5,1.05,8.5,140.5,106.9,67.58
2016,4,3,7,0,517.0,69.0,1.1,9.0,191.0,163.8,112.9
2016,4,3,7,15,576.5,77.5,1.05,9.5,245.5,221.3,162.26
2016,4,3,7,30,636.0,86.0,1.0,10.0,300.0,285.35,217.47
2016,4,3,7,45,675.5,92.5,1.0,11.0,354.0,346.38,269.53
2016,4,3,8,0,715.0,99.0,1.0,12.0,408.0,410.77,322.59
2016,4,3,8,15,744.5,104.0,1.05,12.5,460.5,471.91,372.22
2016,4,3,8,30,774.0,109.0,1.1,13.0,513.0,534.52,421.28
2016,4,3,8,45,794.5,113.5,1.15,13.5,561.0,591.22,464.37
2016,4,3,9,0,815.0,118.0,1.2,14.0,609.0,648.59,506.56
2016,4,3,9,15,831.0,121.0,1.25,14.0,652.5,700.95,544.92
2016,4,3,9,30,847.0,124.0,1.3,14.0,696.0,752.03,581.53
2016,4,3,9,45,857.0,127.0,1.4,14.5,733.0,796.99,612.53
2016,4,3,10,0,867.0,130.0,1.5,15.0,770.0,839.66,640.25
2016,4,3,10,15,875.5,132.0,1.55,15.0,800.5,877.59,665.13
2016,4,3,10,30,884.0,134.0,1.6,15.0,831.0,912.68,688.02
2016,4,3,10,45,891.5,134.5,1.65,15.5,854.0,929.8,697.59
2016,4,3,11,0,899.0,135.0,1.7,16.0,877.0,955.55,713.14
2016,4,3,11,15,902.5,136.0,1.7,16.0,891.5,974.74,724.92
2016,4,3,11,30,906.0,137.0,1.7,16.0,906.0,990.34,734.5
2016,4,3,11,45,778.0,213.0,1.7,16.5,877.5,976.02,723.29
2016,4,3,12,0,650.0,289.0,1.7,17.0,849.0,927.74,687.67
2016,4,3,12,15,778.5,213.0,1.7,17.0,882.0,980.44,725.43
2016,4,3,12,30,907.0,137.0,1.7,17.0,915.0,999.62,737.4
2016,4,3,12,45,907.0,135.0,1.7,17.0,905.5,990.42,731.45
2016,4,3,13,0,907.0,133.0,1.7,17.0,896.0,977.49,723.52
2016,4,3,13,15,700.0,227.5,1.75,17.0,809.0,888.34,664.89
2016,4,3,13,30,493.0,322.0,1.8,17.0,722.0,771.36,582.12
2016,4,3,13,45,450.0,325.5,1.85,17.0,682.5,722.91,549.57
2016,4,3,14,0,407.0,329.0,1.9,17.0,643.0,659.82,505.68
2016,4,3,14,15,512.5,276.5,2.0,16.5,654.0,695.93,536.14
2016,4,3,14,30,618.0,224.0,2.1,16.0,665.0,712.68,551.89
2016,4,3,14,45,737.5,166.0,2.25,16.0,664.0,720.42,560.61
2016,4,3,15,0,857.0,108.0,2.4,16.0,663.0,710.1,555.85
2016,4,3,15,15,839.5,104.5,2.5,15.5,617.0,655.49,516.61
2016,4,3,15,30,822.0,101.0,2.6,15.0,571.0,599.98,475.61
2016,4,3,15,45,804.5,95.5,2.75,15.0,522.0,541.95,430.5
2016,4,3,16,0,787.0,90.0,2.9,15.0,473.0,483.69,383.53
2016,4,3,16,15,755.5,85.5,2.85,14.5,420.0,420.37,331.28
2016,4,3,16,30,724.0,81.0,2.8,14.0,367.0,358.31,278.43
2016,4,3,16,45,677.5,75.5,2.8,13.5,312.0,293.27,222.2
2016,4,3,17,0,631.0,70.0,2.8,13.0,257.0,232.67,168.9
2016,4,3,17,15,563.5,62.0,2.55,12.0,204.0,170.56,115.84
2016,4,3,17,30,496.0,54.0,2.3,11.0,151.0,116.25,71.7
2016,4,3,17,45,375.0,43.0,2.1,10.5,103.0,63.86,35.64
2016,4,3,18,0,254.0,32.0,1.9,10.0,55.0,26.67,16.96
2016,4,3,18,15,127.0,16.0,1.85,9.5,27.5,12.23,0.0
2016,4,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,45,60.0,7.0,1.6,7.5,9.0,0.0,0.0
2016,4,4,6,0,120.0,14.0,1.7,8.0,18.0,11.02,0.0
2016,4,4,6,15,271.5,27.0,1.85,8.5,58.0,22.1,13.04
2016,4,4,6,30,423.0,40.0,2.0,9.0,98.0,60.86,32.71
2016,4,4,6,45,511.0,48.5,2.2,9.5,149.5,109.04,65.57
2016,4,4,7,0,599.0,57.0,2.4,10.0,201.0,167.9,112.73
2016,4,4,7,15,655.0,63.0,2.45,10.5,256.0,226.91,164.29
2016,4,4,7,30,711.0,69.0,2.5,11.0,311.0,292.97,222.53
2016,4,4,7,45,749.0,73.0,2.6,11.5,366.5,354.81,277.27
2016,4,4,8,0,787.0,77.0,2.7,12.0,422.0,419.63,333.13
2016,4,4,8,15,814.0,81.0,2.7,12.5,474.5,481.79,385.16
2016,4,4,8,30,841.0,85.0,2.7,13.0,527.0,544.98,436.18
2016,4,4,8,45,862.5,87.0,2.75,13.5,576.5,603.61,482.23
2016,4,4,9,0,884.0,89.0,2.8,14.0,626.0,657.4,523.35
2016,4,4,9,15,899.0,91.5,2.85,14.0,670.5,710.41,563.62
2016,4,4,9,30,914.0,94.0,2.9,14.0,715.0,761.9,601.83
2016,4,4,9,45,924.5,96.0,2.95,14.5,753.0,807.66,632.46
2016,4,4,10,0,935.0,98.0,3.0,15.0,791.0,851.0,660.84
2016,4,4,10,15,943.5,99.5,3.05,15.0,822.5,889.53,686.83
2016,4,4,10,30,952.0,101.0,3.1,15.0,854.0,925.04,710.62
2016,4,4,10,45,955.5,103.5,3.2,15.5,877.5,953.95,728.83
2016,4,4,11,0,959.0,106.0,3.3,16.0,901.0,979.25,744.57
2016,4,4,11,15,963.0,107.0,3.35,16.0,916.5,999.81,758.17
2016,4,4,11,30,967.0,108.0,3.4,16.0,932.0,1016.58,769.32
2016,4,4,11,45,967.0,109.5,3.45,16.0,939.0,1026.2,775.78
2016,4,4,12,0,967.0,111.0,3.5,16.0,946.0,1031.82,779.73
2016,4,4,12,15,967.0,111.0,3.55,16.0,945.0,1031.96,780.16
2016,4,4,12,30,967.0,111.0,3.6,16.0,944.0,1028.09,778.05
2016,4,4,12,45,965.5,110.5,3.7,16.5,934.5,1018.34,771.03
2016,4,4,13,0,964.0,110.0,3.8,17.0,925.0,1004.65,761.48
2016,4,4,13,15,961.0,109.5,3.85,16.5,907.0,985.73,750.97
2016,4,4,13,30,958.0,109.0,3.9,16.0,889.0,963.06,737.9
2016,4,4,13,45,952.5,107.5,4.0,16.0,863.0,933.63,719.02
2016,4,4,14,0,947.0,106.0,4.1,16.0,837.0,900.82,697.68
2016,4,4,14,15,939.0,104.0,4.1,16.0,803.5,862.31,671.65
2016,4,4,14,30,931.0,102.0,4.1,16.0,770.0,820.93,643.41
2016,4,4,14,45,923.0,98.5,4.1,16.0,730.0,775.43,611.8
2016,4,4,15,0,915.0,95.0,4.1,16.0,690.0,727.5,576.23
2016,4,4,15,15,899.0,92.5,4.05,15.5,644.0,673.27,535.89
2016,4,4,15,30,883.0,90.0,4.0,15.0,598.0,621.73,496.31
2016,4,4,15,45,863.5,86.5,4.0,14.5,547.0,561.68,449.13
2016,4,4,16,0,844.0,83.0,4.0,14.0,496.0,501.44,400.17
2016,4,4,16,15,813.5,79.0,3.8,13.5,441.0,436.12,345.3
2016,4,4,16,30,783.0,75.0,3.6,13.0,386.0,372.48,290.19
2016,4,4,16,45,737.0,70.5,3.45,12.5,329.5,305.57,231.52
2016,4,4,17,0,691.0,66.0,3.3,12.0,273.0,241.65,174.71
2016,4,4,17,15,622.5,59.0,2.9,11.0,217.0,176.9,118.99
2016,4,4,17,30,554.0,52.0,2.5,10.0,161.0,119.97,72.67
2016,4,4,17,45,433.0,42.0,2.1,9.5,111.0,65.23,35.44
2016,4,4,18,0,312.0,32.0,1.7,9.0,61.0,26.39,16.95
2016,4,4,18,15,156.0,16.0,1.6,8.5,30.5,13.02,0.0
2016,4,4,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,45,92.0,7.5,1.2,6.5,11.0,5.9,0.0
2016,4,5,6,0,184.0,15.0,1.2,7.0,22.0,12.24,0.0
2016,4,5,6,15,340.5,26.0,1.35,7.5,65.0,21.5,12.84
2016,4,5,6,30,497.0,37.0,1.5,8.0,108.0,62.19,31.85
2016,4,5,6,45,584.0,44.0,1.65,9.0,162.0,115.05,67.66
2016,4,5,7,0,671.0,51.0,1.8,10.0,216.0,176.55,116.74
2016,4,5,7,15,722.5,56.0,1.8,10.5,272.5,237.52,170.18
2016,4,5,7,30,774.0,61.0,1.8,11.0,329.0,303.78,228.72
2016,4,5,7,45,809.5,64.5,1.85,12.0,385.5,367.62,284.49
2016,4,5,8,0,845.0,68.0,1.9,13.0,442.0,434.06,340.6
2016,4,5,8,15,869.0,71.0,2.0,13.5,495.0,494.88,391.36
2016,4,5,8,30,893.0,74.0,2.1,14.0,548.0,557.4,441.68
2016,4,5,8,45,911.0,76.5,2.25,15.0,597.5,616.13,486.83
2016,4,5,9,0,929.0,79.0,2.4,16.0,647.0,674.11,529.87
2016,4,5,9,15,941.5,80.5,2.45,16.5,691.0,726.3,567.85
2016,4,5,9,30,954.0,82.0,2.5,17.0,735.0,776.62,603.17
2016,4,5,9,45,963.5,83.5,2.55,17.5,772.5,822.54,633.03
2016,4,5,10,0,973.0,85.0,2.6,18.0,810.0,865.85,660.7
2016,4,5,10,15,979.5,86.0,2.55,18.0,840.5,903.31,684.56
2016,4,5,10,30,986.0,87.0,2.5,18.0,871.0,937.52,706.03
2016,4,5,10,45,989.5,88.5,2.45,18.5,893.5,966.19,722.26
2016,4,5,11,0,993.0,90.0,2.4,19.0,916.0,991.13,735.93
2016,4,5,11,15,995.5,90.5,2.4,19.0,930.5,1010.3,747.73
2016,4,5,11,30,998.0,91.0,2.4,19.0,945.0,1025.5,757.05
2016,4,5,11,45,998.5,91.0,2.45,19.5,951.0,1034.29,761.44
2016,4,5,12,0,999.0,91.0,2.5,20.0,957.0,1038.96,763.33
2016,4,5,12,15,998.0,91.0,2.6,20.0,954.5,1038.09,763.78
2016,4,5,12,30,997.0,91.0,2.7,20.0,952.0,1033.09,761.68
2016,4,5,12,45,992.5,91.5,2.8,20.5,941.0,1021.25,753.77
2016,4,5,13,0,988.0,92.0,2.9,21.0,930.0,1005.43,743.37
2016,4,5,13,15,984.0,91.5,2.9,21.0,911.0,985.17,730.67
2016,4,5,13,30,980.0,91.0,2.9,21.0,892.0,961.11,715.54
2016,4,5,13,45,973.5,90.0,2.95,21.0,865.0,930.76,696.59
2016,4,5,14,0,967.0,89.0,3.0,21.0,838.0,897.01,675.28
2016,4,5,14,15,959.0,87.5,2.95,21.0,804.0,858.35,649.8
2016,4,5,14,30,951.0,86.0,2.9,21.0,770.0,816.78,622.18
2016,4,5,14,45,939.0,84.5,2.85,21.0,729.5,769.63,590.44
2016,4,5,15,0,927.0,83.0,2.8,21.0,689.0,720.35,555.03
2016,4,5,15,15,912.5,81.0,2.65,20.5,643.0,667.11,516.24
2016,4,5,15,30,898.0,79.0,2.5,20.0,597.0,612.5,475.37
2016,4,5,15,45,877.0,76.0,2.35,20.0,546.0,552.37,428.32
2016,4,5,16,0,856.0,73.0,2.2,20.0,495.0,492.14,379.9
2016,4,5,16,15,828.0,70.0,2.0,19.0,441.0,430.38,330.06
2016,4,5,16,30,800.0,67.0,1.8,18.0,387.0,368.1,278.12
2016,4,5,16,45,758.5,62.5,1.6,17.5,331.0,301.93,221.51
2016,4,5,17,0,717.0,58.0,1.4,17.0,275.0,239.47,167.24
2016,4,5,17,15,654.0,52.0,1.3,16.0,220.0,175.65,113.7
2016,4,5,17,30,591.0,46.0,1.2,15.0,165.0,118.93,68.75
2016,4,5,17,45,482.5,37.5,1.2,14.5,115.0,62.75,31.56
2016,4,5,18,0,374.0,29.0,1.2,14.0,65.0,24.09,14.75
2016,4,5,18,15,187.0,14.5,1.2,13.5,32.5,11.79,0.0
2016,4,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,77.5,8.5,1.15,11.5,12.0,6.69,0.0
2016,4,6,6,0,155.0,17.0,1.1,12.0,24.0,13.83,0.0
2016,4,6,6,15,305.0,29.5,1.1,13.0,66.5,24.21,14.97
2016,4,6,6,30,455.0,42.0,1.1,14.0,109.0,63.23,33.5
2016,4,6,6,45,538.0,50.5,1.15,15.0,162.0,112.59,66.07
2016,4,6,7,0,621.0,59.0,1.2,16.0,215.0,171.96,112.2
2016,4,6,7,15,675.0,65.5,1.3,16.5,271.0,232.09,163.14
2016,4,6,7,30,729.0,72.0,1.4,17.0,327.0,299.08,220.34
2016,4,6,7,45,761.0,77.5,1.55,17.5,382.0,361.01,273.53
2016,4,6,8,0,793.0,83.0,1.7,18.0,437.0,425.24,327.2
2016,4,6,8,15,818.5,87.0,1.75,18.5,490.0,486.87,377.04
2016,4,6,8,30,844.0,91.0,1.8,19.0,543.0,549.33,425.77
2016,4,6,8,45,622.0,169.5,1.85,20.0,519.0,538.76,416.85
2016,4,6,9,0,400.0,248.0,1.9,21.0,495.0,484.11,374.11
2016,4,6,9,15,650.0,177.0,1.95,21.5,610.0,628.67,482.28
2016,4,6,9,30,900.0,106.0,2.0,22.0,725.0,759.55,576.48
2016,4,6,9,45,740.0,181.0,2.05,22.5,708.0,758.21,570.6
2016,4,6,10,0,580.0,256.0,2.1,23.0,691.0,723.09,542.47
2016,4,6,10,15,562.5,277.5,2.05,23.0,713.0,749.61,559.78
2016,4,6,10,30,545.0,299.0,2.0,23.0,735.0,772.81,574.02
2016,4,6,10,45,579.5,296.0,1.95,23.5,770.5,815.91,601.56
2016,4,6,11,0,614.0,293.0,1.9,24.0,806.0,857.86,627.61
2016,4,6,11,15,546.5,326.0,1.85,24.0,788.5,838.6,612.08
2016,4,6,11,30,479.0,359.0,1.8,24.0,771.0,814.26,593.78
2016,4,6,11,45,493.0,360.5,1.8,24.5,787.0,833.7,605.73
2016,4,6,12,0,507.0,362.0,1.8,25.0,803.0,850.73,615.63
2016,4,6,12,15,722.0,243.0,1.7,25.0,870.0,946.91,682.13
2016,4,6,12,30,937.0,124.0,1.6,25.0,937.0,1006.24,717.94
2016,4,6,12,45,752.0,224.5,1.55,25.0,872.0,947.35,679.67
2016,4,6,13,0,567.0,325.0,1.5,25.0,807.0,856.3,616.93
2016,4,6,13,15,584.5,307.5,1.4,25.0,795.5,844.79,610.17
2016,4,6,13,30,602.0,290.0,1.3,25.0,784.0,829.94,600.34
2016,4,6,13,45,749.5,206.5,1.25,25.0,802.0,867.16,627.78
2016,4,6,14,0,897.0,123.0,1.2,25.0,820.0,869.1,629.53
2016,4,6,14,15,887.0,121.0,1.05,25.0,786.0,830.58,603.46
2016,4,6,14,30,877.0,119.0,0.9,25.0,752.0,797.8,581.52
2016,4,6,14,45,757.0,153.0,0.8,25.0,678.5,712.59,522.47
2016,4,6,15,0,637.0,187.0,0.7,25.0,605.0,628.58,463.76
2016,4,6,15,15,606.5,179.5,0.6,24.5,555.5,570.79,424.16
2016,4,6,15,30,576.0,172.0,0.5,24.0,506.0,507.99,379.86
2016,4,6,15,45,640.5,137.0,0.4,23.5,478.5,484.94,362.91
2016,4,6,16,0,705.0,102.0,0.3,23.0,451.0,446.58,333.26
2016,4,6,16,15,481.0,131.5,0.3,22.0,358.0,331.35,248.82
2016,4,6,16,30,257.0,161.0,0.3,21.0,265.0,236.98,179.5
2016,4,6,16,45,230.5,142.5,0.3,20.5,225.5,195.4,146.92
2016,4,6,17,0,204.0,124.0,0.3,20.0,186.0,156.8,115.93
2016,4,6,17,15,179.0,101.0,0.4,19.0,148.0,118.02,84.9
2016,4,6,17,30,154.0,78.0,0.5,18.0,110.0,82.56,56.8
2016,4,6,17,45,112.0,56.5,0.6,17.5,76.0,50.76,33.19
2016,4,6,18,0,70.0,35.0,0.7,17.0,42.0,26.22,16.43
2016,4,6,18,15,35.0,17.5,0.7,16.5,21.0,13.44,0.0
2016,4,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,1.5,10.0,7.0,5.51,0.0
2016,4,7,6,0,0.0,14.0,1.6,10.0,14.0,10.67,0.0
2016,4,7,6,15,25.0,34.5,1.8,10.5,38.5,25.82,16.69
2016,4,7,6,30,50.0,55.0,2.0,11.0,63.0,45.22,31.44
2016,4,7,6,45,68.0,78.0,2.25,11.5,93.0,70.04,51.67
2016,4,7,7,0,86.0,101.0,2.5,12.0,123.0,97.64,74.62
2016,4,7,7,15,101.5,123.5,2.65,12.0,155.0,126.78,99.35
2016,4,7,7,30,117.0,146.0,2.8,12.0,187.0,157.99,125.86
2016,4,7,7,45,81.0,163.0,2.95,12.5,194.0,161.84,130.1
2016,4,7,8,0,45.0,180.0,3.1,13.0,201.0,166.34,134.13
2016,4,7,8,15,130.0,210.5,3.1,13.0,279.0,244.33,197.79
2016,4,7,8,30,215.0,241.0,3.1,13.0,357.0,324.59,262.6
2016,4,7,8,45,245.5,260.0,3.15,13.5,404.0,382.42,307.98
2016,4,7,9,0,276.0,279.0,3.2,14.0,451.0,433.05,347.06
2016,4,7,9,15,242.5,305.5,3.15,14.0,464.0,436.85,349.13
2016,4,7,9,30,209.0,332.0,3.1,14.0,477.0,449.03,357.41
2016,4,7,9,45,194.0,352.5,3.1,14.5,492.5,466.44,369.22
2016,4,7,10,0,179.0,373.0,3.1,15.0,508.0,482.19,379.53
2016,4,7,10,15,147.0,386.0,3.0,15.0,500.0,475.42,372.89
2016,4,7,10,30,115.0,399.0,2.9,15.0,492.0,449.1,351.7
2016,4,7,10,45,125.5,412.5,2.8,15.5,516.0,492.28,383.1
2016,4,7,11,0,136.0,426.0,2.7,16.0,540.0,518.29,401.11
2016,4,7,11,15,133.5,433.5,2.6,16.0,547.0,526.47,406.34
2016,4,7,11,30,131.0,441.0,2.5,16.0,554.0,533.82,411.08
2016,4,7,11,45,136.5,439.5,2.45,16.5,558.0,539.14,414.07
2016,4,7,12,0,142.0,438.0,2.4,17.0,562.0,543.67,416.53
2016,4,7,12,15,135.5,441.5,2.35,17.0,560.0,540.94,414.11
2016,4,7,12,30,129.0,445.0,2.3,17.0,558.0,537.38,411.18
2016,4,7,12,45,137.5,441.0,2.3,17.0,560.0,539.68,413.3
2016,4,7,13,0,146.0,437.0,2.3,17.0,562.0,541.0,414.69
2016,4,7,13,15,178.0,426.5,2.3,17.0,575.5,556.01,426.82
2016,4,7,13,30,210.0,416.0,2.3,17.0,589.0,568.97,437.35
2016,4,7,13,45,247.5,395.5,2.35,17.0,593.5,574.79,443.14
2016,4,7,14,0,285.0,375.0,2.4,17.0,598.0,594.0,458.41
2016,4,7,14,15,191.0,360.5,2.45,16.5,507.0,479.55,373.66
2016,4,7,14,30,97.0,346.0,2.5,16.0,416.0,372.6,292.52
2016,4,7,14,45,85.0,322.0,2.55,16.0,381.5,337.45,266.21
2016,4,7,15,0,73.0,298.0,2.6,16.0,347.0,303.26,240.03
2016,4,7,15,15,77.0,279.0,2.6,15.5,327.0,284.68,226.48
2016,4,7,15,30,81.0,260.0,2.6,15.0,307.0,265.67,212.3
2016,4,7,15,45,190.5,232.5,2.65,15.0,331.0,303.54,243.4
2016,4,7,16,0,300.0,205.0,2.7,15.0,355.0,328.06,262.18
2016,4,7,16,15,411.0,161.5,2.65,14.5,342.0,325.8,258.45
2016,4,7,16,30,522.0,118.0,2.6,14.0,329.0,301.72,235.09
2016,4,7,16,45,470.5,110.5,2.55,14.0,280.5,245.84,187.15
2016,4,7,17,0,419.0,103.0,2.5,14.0,232.0,195.26,143.75
2016,4,7,17,15,367.0,88.0,2.3,13.5,185.0,144.15,100.97
2016,4,7,17,30,315.0,73.0,2.1,13.0,138.0,99.26,65.22
2016,4,7,17,45,236.5,55.5,1.95,12.5,96.0,57.39,35.94
2016,4,7,18,0,158.0,38.0,1.8,12.0,54.0,28.4,18.77
2016,4,7,18,15,79.0,19.0,1.8,11.5,27.0,14.46,0.33
2016,4,7,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,1.2,9.5,4.5,3.54,0.0
2016,4,8,6,0,0.0,9.0,1.4,10.0,9.0,6.83,0.0
2016,4,8,6,15,0.0,24.5,1.5,10.0,24.5,18.7,10.67
2016,4,8,6,30,0.0,40.0,1.6,10.0,40.0,30.5,20.61
2016,4,8,6,45,0.0,58.5,1.7,10.5,58.5,44.56,33.02
2016,4,8,7,0,0.0,77.0,1.8,11.0,77.0,58.88,45.45
2016,4,8,7,15,0.0,98.0,1.75,11.0,98.0,75.34,59.56
2016,4,8,7,30,0.0,119.0,1.7,11.0,119.0,92.02,73.61
2016,4,8,7,45,0.0,88.0,1.7,11.0,88.0,67.73,52.67
2016,4,8,8,0,0.0,57.0,1.7,11.0,57.0,43.67,31.95
2016,4,8,8,15,0.0,97.0,1.65,11.0,97.0,74.8,58.3
2016,4,8,8,30,0.0,137.0,1.6,11.0,137.0,106.65,84.78
2016,4,8,8,45,2.5,158.0,1.55,11.5,160.0,125.08,99.58
2016,4,8,9,0,5.0,179.0,1.5,12.0,183.0,143.92,114.55
2016,4,8,9,15,2.5,107.0,1.5,12.0,109.0,84.48,65.26
2016,4,8,9,30,0.0,35.0,1.5,12.0,35.0,26.89,17.05
2016,4,8,9,45,20.0,178.5,1.55,12.0,194.0,163.72,130.63
2016,4,8,10,0,40.0,322.0,1.6,12.0,353.0,308.95,245.65
2016,4,8,10,15,63.0,356.0,1.65,12.0,406.5,361.15,285.61
2016,4,8,10,30,86.0,390.0,1.7,12.0,460.0,414.95,326.67
2016,4,8,10,45,89.5,403.0,1.75,12.0,477.5,432.99,339.86
2016,4,8,11,0,93.0,416.0,1.8,12.0,495.0,450.86,353.11
2016,4,8,11,15,121.0,431.0,1.8,12.0,535.0,511.4,398.53
2016,4,8,11,30,149.0,446.0,1.8,12.0,575.0,553.77,429.8
2016,4,8,11,45,97.0,419.5,1.85,12.5,504.0,462.37,360.14
2016,4,8,12,0,45.0,393.0,1.9,13.0,433.0,389.11,303.5
2016,4,8,12,15,60.5,409.0,1.95,13.0,462.0,418.8,326.91
2016,4,8,12,30,76.0,425.0,2.0,13.0,491.0,448.13,349.37
2016,4,8,12,45,76.5,420.0,2.05,13.0,486.5,442.86,345.54
2016,4,8,13,0,77.0,415.0,2.1,13.0,482.0,437.18,341.63
2016,4,8,13,15,38.5,268.5,2.1,13.0,302.0,264.67,208.92
2016,4,8,13,30,0.0,122.0,2.1,13.0,122.0,95.18,72.85
2016,4,8,13,45,5.5,171.5,2.1,13.0,176.0,139.75,109.66
2016,4,8,14,0,11.0,221.0,2.1,13.0,230.0,184.8,146.19
2016,4,8,14,15,5.5,135.5,2.1,13.0,140.0,110.06,85.65
2016,4,8,14,30,0.0,50.0,2.1,13.0,50.0,38.5,26.6
2016,4,8,14,45,0.0,79.5,2.1,13.0,79.5,61.3,45.73
2016,4,8,15,0,0.0,109.0,2.1,13.0,109.0,84.38,65.01
2016,4,8,15,15,0.0,60.0,2.05,12.5,60.0,46.12,33.3
2016,4,8,15,30,0.0,11.0,2.0,12.0,11.0,8.41,1.51
2016,4,8,15,45,0.0,66.0,1.95,12.0,66.0,50.68,37.54
2016,4,8,16,0,0.0,121.0,1.9,12.0,121.0,93.82,74.07
2016,4,8,16,15,0.0,63.5,1.75,12.0,63.5,48.69,36.08
2016,4,8,16,30,0.0,6.0,1.6,12.0,6.0,4.56,0.0
2016,4,8,16,45,0.0,5.0,1.5,12.0,5.0,3.8,0.0
2016,4,8,17,0,0.0,4.0,1.4,12.0,4.0,3.03,0.0
2016,4,8,17,15,0.0,3.0,1.25,11.5,3.0,2.27,0.0
2016,4,8,17,30,0.0,2.0,1.1,11.0,2.0,1.51,0.0
2016,4,8,17,45,0.0,1.5,1.0,11.0,1.5,1.13,0.0
2016,4,8,18,0,0.0,1.0,0.9,11.0,1.0,0.75,0.0
2016,4,8,18,15,0.0,0.5,0.9,10.5,0.5,0.38,0.0
2016,4,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,6.0,0.75,8.5,6.0,4.72,0.0
2016,4,9,6,0,0.0,12.0,0.8,9.0,12.0,9.12,0.15
2016,4,9,6,15,0.0,30.0,0.95,9.0,30.0,22.81,14.44
2016,4,9,6,30,0.0,48.0,1.1,9.0,48.0,36.27,25.73
2016,4,9,6,45,1.5,69.5,1.25,9.5,70.0,52.85,40.3
2016,4,9,7,0,3.0,91.0,1.4,10.0,92.0,69.99,55.09
2016,4,9,7,15,10.0,111.0,1.45,10.0,115.0,87.75,70.05
2016,4,9,7,30,17.0,131.0,1.5,10.0,138.0,106.52,85.72
2016,4,9,7,45,102.0,164.5,1.55,10.5,211.0,175.66,141.88
2016,4,9,8,0,187.0,198.0,1.6,11.0,284.0,247.12,199.57
2016,4,9,8,15,181.0,223.0,1.6,11.0,314.0,277.86,224.73
2016,4,9,8,30,175.0,248.0,1.6,11.0,344.0,307.85,248.82
2016,4,9,8,45,221.0,266.5,1.6,11.5,398.5,361.3,290.77
2016,4,9,9,0,267.0,285.0,1.6,12.0,453.0,430.35,343.72
2016,4,9,9,15,324.5,292.5,1.55,12.0,510.5,490.2,389.29
2016,4,9,9,30,382.0,300.0,1.5,12.0,568.0,553.93,436.92
2016,4,9,9,45,318.5,334.0,1.5,12.0,565.5,554.7,435.35
2016,4,9,10,0,255.0,368.0,1.5,12.0,563.0,549.88,429.89
2016,4,9,10,15,160.0,373.0,1.4,12.0,497.0,471.48,369.09
2016,4,9,10,30,65.0,378.0,1.3,12.0,431.0,384.98,301.42
2016,4,9,10,45,91.0,402.5,1.25,12.5,478.5,432.82,337.6
2016,4,9,11,0,117.0,427.0,1.2,13.0,526.0,499.73,385.98
2016,4,9,11,15,113.0,433.0,1.1,13.0,530.5,486.16,374.73
2016,4,9,11,30,109.0,439.0,1.0,13.0,535.0,490.02,376.76
2016,4,9,11,45,195.5,439.5,0.95,13.0,611.5,590.91,451.14
2016,4,9,12,0,282.0,440.0,0.9,13.0,688.0,691.69,521.95
2016,4,9,12,15,238.0,446.0,0.8,13.0,655.5,637.53,481.21
2016,4,9,12,30,194.0,452.0,0.7,13.0,623.0,601.24,454.24
2016,4,9,12,45,190.5,446.5,0.6,13.5,612.5,590.51,445.36
2016,4,9,13,0,187.0,441.0,0.5,14.0,602.0,578.81,435.56
2016,4,9,13,15,213.0,428.0,0.55,14.0,607.5,585.26,441.78
2016,4,9,13,30,239.0,415.0,0.6,14.0,613.0,589.77,446.44
2016,4,9,13,45,185.5,403.0,0.65,14.0,554.0,526.19,401.0
2016,4,9,14,0,132.0,391.0,0.7,14.0,495.0,464.66,356.76
2016,4,9,14,15,158.0,374.5,0.85,14.0,494.0,463.71,358.72
2016,4,9,14,30,184.0,358.0,1.0,14.0,493.0,460.48,358.24
2016,4,9,14,45,276.0,321.0,1.15,14.0,510.5,496.09,387.54
2016,4,9,15,0,368.0,284.0,1.3,14.0,528.0,509.39,399.61
2016,4,9,15,15,213.5,268.5,1.4,13.5,408.5,369.26,293.1
2016,4,9,15,30,59.0,253.0,1.5,13.0,289.0,245.27,195.9
2016,4,9,15,45,108.5,238.0,1.6,13.0,296.0,254.2,204.24
2016,4,9,16,0,158.0,223.0,1.7,13.0,303.0,265.66,213.37
2016,4,9,16,15,79.0,163.5,1.7,12.5,203.5,165.23,132.4
2016,4,9,16,30,0.0,104.0,1.7,12.0,104.0,80.25,62.97
2016,4,9,16,45,0.0,89.0,1.7,12.0,89.0,68.45,53.27
2016,4,9,17,0,0.0,74.0,1.7,12.0,74.0,56.75,43.4
2016,4,9,17,15,0.0,59.5,1.55,11.5,59.5,45.56,33.88
2016,4,9,17,30,0.0,45.0,1.4,11.0,45.0,34.43,24.21
2016,4,9,17,45,0.0,31.5,1.25,11.0,31.5,24.04,15.01
2016,4,9,18,0,0.0,18.0,1.1,11.0,18.0,13.69,6.29
2016,4,9,18,15,0.0,9.0,1.1,10.5,9.0,6.83,0.0
2016,4,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,6.0,1.05,8.0,6.0,4.72,0.0
2016,4,10,6,0,0.0,12.0,1.2,8.0,12.0,9.12,0.79
2016,4,10,6,15,0.0,27.5,1.3,8.0,27.5,21.0,12.98
2016,4,10,6,30,0.0,43.0,1.4,8.0,43.0,32.73,22.82
2016,4,10,6,45,0.0,61.5,1.5,8.5,61.5,46.79,35.28
2016,4,10,7,0,0.0,80.0,1.6,9.0,80.0,61.1,47.75
2016,4,10,7,15,0.0,99.5,1.6,9.0,99.5,76.38,60.9
2016,4,10,7,30,0.0,119.0,1.6,9.0,119.0,91.84,73.97
2016,4,10,7,45,6.0,140.5,1.65,9.5,143.5,111.21,89.9
2016,4,10,8,0,12.0,162.0,1.7,10.0,168.0,131.44,106.37
2016,4,10,8,15,6.0,149.0,1.75,10.0,152.0,118.94,95.57
2016,4,10,8,30,0.0,136.0,1.8,10.0,136.0,105.74,84.22
2016,4,10,8,45,1.0,150.0,1.85,10.5,151.0,117.6,93.7
2016,4,10,9,0,2.0,164.0,1.9,11.0,166.0,129.64,103.2
2016,4,10,9,15,5.0,182.5,1.95,11.0,187.0,146.85,117.13
2016,4,10,9,30,8.0,201.0,2.0,11.0,208.0,164.44,131.28
2016,4,10,9,45,7.0,188.0,2.15,11.5,194.0,153.42,121.79
2016,4,10,10,0,6.0,175.0,2.3,12.0,180.0,142.36,112.4
2016,4,10,10,15,7.0,180.5,2.4,12.0,186.5,147.96,116.85
2016,4,10,10,30,8.0,186.0,2.5,12.0,193.0,153.61,121.32
2016,4,10,10,45,9.5,203.5,2.65,12.0,211.5,169.6,134.19
2016,4,10,11,0,11.0,221.0,2.8,12.0,230.0,185.72,147.09
2016,4,10,11,15,9.0,198.5,2.85,12.0,206.5,165.58,130.7
2016,4,10,11,30,7.0,176.0,2.9,12.0,183.0,145.47,114.36
2016,4,10,11,45,8.5,190.0,3.0,12.0,198.0,158.44,124.92
2016,4,10,12,0,10.0,204.0,3.1,12.0,213.0,171.42,135.42
2016,4,10,12,15,9.0,190.5,3.15,12.0,198.5,159.36,125.65
2016,4,10,12,30,8.0,177.0,3.2,12.0,184.0,147.3,115.91
2016,4,10,12,45,4.0,132.5,3.25,12.0,136.0,107.45,83.38
2016,4,10,13,0,0.0,88.0,3.3,12.0,88.0,68.29,51.12
2016,4,10,13,15,2.0,120.0,3.35,12.0,121.5,95.42,73.63
2016,4,10,13,30,4.0,152.0,3.4,12.0,155.0,122.74,96.14
2016,4,10,13,45,4.0,155.0,3.45,12.0,158.0,124.97,98.04
2016,4,10,14,0,4.0,158.0,3.5,12.0,161.0,127.18,99.98
2016,4,10,14,15,3.0,155.5,3.5,11.5,158.0,124.15,97.8
2016,4,10,14,30,2.0,153.0,3.5,11.0,155.0,121.19,95.69
2016,4,10,14,45,1.0,111.0,3.55,11.0,112.0,86.72,67.27
2016,4,10,15,0,0.0,69.0,3.6,11.0,69.0,53.13,39.29
2016,4,10,15,15,0.0,67.5,3.5,10.5,67.5,51.92,38.49
2016,4,10,15,30,0.0,66.0,3.4,10.0,66.0,50.72,37.68
2016,4,10,15,45,0.0,43.0,3.35,10.0,43.0,32.95,22.63
2016,4,10,16,0,0.0,20.0,3.3,10.0,20.0,15.27,7.52
2016,4,10,16,15,0.0,17.0,3.15,10.0,17.0,12.96,5.58
2016,4,10,16,30,0.0,14.0,3.0,10.0,14.0,10.66,3.62
2016,4,10,16,45,0.0,12.0,2.9,10.0,12.0,9.13,2.31
2016,4,10,17,0,0.0,10.0,2.8,10.0,10.0,7.59,0.99
2016,4,10,17,15,0.0,8.0,2.55,9.5,8.0,6.07,0.0
2016,4,10,17,30,0.0,6.0,2.3,9.0,6.0,4.54,0.0
2016,4,10,17,45,0.0,4.0,2.05,9.0,4.0,3.03,0.0
2016,4,10,18,0,0.0,2.0,1.8,9.0,2.0,1.51,0.0
2016,4,10,18,15,0.0,1.0,1.65,8.5,1.0,0.75,0.0
2016,4,10,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,7.5,0.8,7.5,7.5,5.9,0.0
2016,4,11,6,0,0.0,15.0,0.9,8.0,15.0,11.42,2.97
2016,4,11,6,15,0.0,33.5,0.85,8.0,33.5,25.35,16.93
2016,4,11,6,30,0.0,52.0,0.8,8.0,52.0,39.17,28.45
2016,4,11,6,45,3.0,73.5,0.8,8.5,74.5,55.93,43.13
2016,4,11,7,0,6.0,95.0,0.8,9.0,97.0,73.42,58.14
2016,4,11,7,15,13.0,115.5,0.85,9.0,120.5,91.73,73.55
2016,4,11,7,30,20.0,136.0,0.9,9.0,144.0,111.05,89.67
2016,4,11,7,45,34.0,162.5,1.0,9.5,178.0,142.92,115.9
2016,4,11,8,0,48.0,189.0,1.1,10.0,212.0,173.56,140.77
2016,4,11,8,15,88.0,220.5,1.2,10.0,267.5,222.55,180.6
2016,4,11,8,30,128.0,252.0,1.3,10.0,323.0,285.03,230.86
2016,4,11,8,45,95.5,266.0,1.45,10.5,322.0,276.98,223.59
2016,4,11,9,0,63.0,280.0,1.6,11.0,321.0,274.47,220.68
2016,4,11,9,15,49.5,285.0,1.65,11.0,318.5,273.44,219.34
2016,4,11,9,30,36.0,290.0,1.7,11.0,316.0,271.08,216.86
2016,4,11,9,45,65.0,329.5,1.75,11.5,379.0,330.45,263.37
2016,4,11,10,0,94.0,369.0,1.8,12.0,442.0,392.35,310.64
2016,4,11,10,15,72.0,367.5,1.8,12.5,424.5,376.75,296.88
2016,4,11,10,30,50.0,366.0,1.8,13.0,407.0,359.54,282.31
2016,4,11,10,45,58.5,385.0,1.85,13.5,434.5,386.39,302.33
2016,4,11,11,0,67.0,404.0,1.9,14.0,462.0,413.48,322.12
2016,4,11,11,15,57.5,399.5,1.95,14.0,449.5,402.25,313.17
2016,4,11,11,30,48.0,395.0,2.0,14.0,437.0,390.43,303.97
2016,4,11,11,45,38.0,374.0,2.05,14.0,407.5,362.15,282.36
2016,4,11,12,0,28.0,353.0,2.1,14.0,378.0,333.61,260.47
2016,4,11,12,15,26.0,345.5,2.1,14.0,369.0,324.78,253.79
2016,4,11,12,30,24.0,338.0,2.1,14.0,360.0,297.34,232.72
2016,4,11,12,45,21.0,316.5,2.15,14.0,335.5,275.79,216.2
2016,4,11,13,0,18.0,295.0,2.2,14.0,311.0,254.33,199.63
2016,4,11,13,15,20.5,304.5,2.25,14.0,322.5,264.21,207.67
2016,4,11,13,30,23.0,314.0,2.3,14.0,334.0,273.92,215.5
2016,4,11,13,45,17.0,272.5,2.35,14.0,287.0,232.88,183.39
2016,4,11,14,0,11.0,231.0,2.4,14.0,240.0,192.64,151.69
2016,4,11,14,15,11.0,227.5,2.4,14.0,236.5,189.25,149.3
2016,4,11,14,30,11.0,224.0,2.4,14.0,233.0,185.84,146.82
2016,4,11,14,45,5.5,182.0,2.45,14.0,186.5,146.93,115.61
2016,4,11,15,0,0.0,140.0,2.5,14.0,140.0,109.05,84.91
2016,4,11,15,15,0.0,138.5,2.45,14.0,138.5,107.78,84.16
2016,4,11,15,30,0.0,137.0,2.4,14.0,137.0,106.52,83.38
2016,4,11,15,45,0.0,142.0,2.4,14.0,142.0,110.46,86.92
2016,4,11,16,0,0.0,147.0,2.4,14.0,147.0,114.37,90.47
2016,4,11,16,15,0.0,123.5,2.3,13.5,123.5,95.59,75.29
2016,4,11,16,30,0.0,100.0,2.2,13.0,100.0,77.04,60.1
2016,4,11,16,45,0.0,86.0,2.15,13.0,86.0,66.07,51.02
2016,4,11,17,0,0.0,72.0,2.1,13.0,72.0,55.2,41.88
2016,4,11,17,15,269.0,62.5,1.9,12.5,121.0,100.47,68.69
2016,4,11,17,30,538.0,53.0,1.7,12.0,170.0,104.12,60.69
2016,4,11,17,45,443.5,43.5,1.5,11.5,122.0,54.94,30.41
2016,4,11,18,0,349.0,34.0,1.3,11.0,74.0,27.95,18.79
2016,4,11,18,15,174.5,17.0,1.25,10.5,37.0,13.71,3.56
2016,4,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,12,5,45,88.0,13.0,1.85,7.5,19.5,10.23,0.0
2016,4,12,6,0,176.0,26.0,2.0,8.0,39.0,19.79,9.93
2016,4,12,6,15,289.5,40.0,2.1,8.0,82.0,30.55,21.57
2016,4,12,6,30,403.0,54.0,2.2,8.0,125.0,66.5,40.17
2016,4,12,6,45,483.5,62.5,2.3,8.5,176.5,111.66,69.96
2016,4,12,7,0,564.0,71.0,2.4,9.0,228.0,166.53,113.15
2016,4,12,7,15,361.0,113.5,2.35,9.0,221.5,187.04,141.46
2016,4,12,7,30,158.0,156.0,2.3,9.0,215.0,175.93,140.66
2016,4,12,7,45,79.0,145.0,2.25,9.5,174.5,144.41,116.47
2016,4,12,8,0,0.0,134.0,2.2,10.0,134.0,103.88,83.21
2016,4,12,8,15,22.5,182.0,2.1,10.0,195.0,153.01,124.06
2016,4,12,8,30,45.0,230.0,2.0,10.0,256.0,213.16,173.25
2016,4,12,8,45,27.0,215.0,1.9,10.5,231.0,192.9,155.73
2016,4,12,9,0,9.0,200.0,1.8,11.0,206.0,163.1,130.53
2016,4,12,9,15,37.0,260.5,1.8,11.5,286.5,242.88,194.97
2016,4,12,9,30,65.0,321.0,1.8,12.0,367.0,318.82,254.33
2016,4,12,9,45,470.0,220.0,1.85,12.5,580.0,573.78,455.98
2016,4,12,10,0,875.0,119.0,1.9,13.0,793.0,805.91,626.67
2016,4,12,10,15,599.5,253.5,1.95,13.0,723.5,749.74,579.75
2016,4,12,10,30,324.0,388.0,2.0,13.0,654.0,641.24,496.15
2016,4,12,10,45,220.5,409.5,2.15,13.0,593.0,565.04,439.66
2016,4,12,11,0,117.0,431.0,2.3,13.0,532.0,499.69,389.13
2016,4,12,11,15,118.5,439.0,2.4,13.0,542.5,511.53,398.4
2016,4,12,11,30,120.0,447.0,2.5,13.0,553.0,522.71,406.75
2016,4,12,11,45,126.0,445.0,2.7,13.5,557.0,527.85,410.42
2016,4,12,12,0,132.0,443.0,2.9,14.0,561.0,532.23,413.58
2016,4,12,12,15,85.0,406.5,2.95,13.5,482.0,435.37,340.8
2016,4,12,12,30,38.0,370.0,3.0,13.0,403.0,357.62,281.1
2016,4,12,12,45,35.0,364.5,3.15,13.0,395.5,349.17,275.03
2016,4,12,13,0,32.0,359.0,3.3,13.0,388.0,340.55,268.57
2016,4,12,13,15,33.0,351.0,3.35,13.0,380.0,333.01,263.03
2016,4,12,13,30,34.0,343.0,3.4,13.0,372.0,325.26,257.34
2016,4,12,13,45,431.0,247.0,3.45,13.0,590.0,614.19,489.39
2016,4,12,14,0,828.0,151.0,3.5,13.0,808.0,830.17,653.23
2016,4,12,14,15,817.0,148.5,3.55,12.5,774.5,791.61,625.45
2016,4,12,14,30,806.0,146.0,3.6,12.0,741.0,750.78,596.93
2016,4,12,14,45,794.0,142.0,3.65,12.0,702.0,705.85,563.65
2016,4,12,15,0,782.0,138.0,3.7,12.0,663.0,659.22,528.35
2016,4,12,15,15,763.5,134.0,3.75,12.0,618.0,609.0,489.39
2016,4,12,15,30,745.0,130.0,3.8,12.0,573.0,555.88,447.23
2016,4,12,15,45,722.5,124.5,3.85,12.0,524.5,499.08,401.09
2016,4,12,16,0,700.0,119.0,3.9,12.0,476.0,442.79,354.07
2016,4,12,16,15,666.5,113.0,3.85,11.5,424.0,382.43,303.13
2016,4,12,16,30,633.0,107.0,3.8,11.0,372.0,324.45,252.91
2016,4,12,16,45,583.0,100.5,3.8,10.5,318.5,264.0,200.31
2016,4,12,17,0,533.0,94.0,3.8,10.0,265.0,208.56,151.94
2016,4,12,17,15,467.5,84.0,3.65,9.5,213.5,149.6,102.47
2016,4,12,17,30,402.0,74.0,3.5,9.0,162.0,102.1,65.73
2016,4,12,17,45,301.0,59.5,3.35,9.0,115.5,57.59,37.04
2016,4,12,18,0,200.0,45.0,3.2,9.0,69.0,33.58,23.94
2016,4,12,18,15,100.0,22.5,3.05,8.5,34.5,16.99,6.44
2016,4,12,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,5,45,65.5,15.0,2.15,6.5,20.0,11.8,0.0
2016,4,13,6,0,131.0,30.0,2.3,7.0,40.0,22.53,12.7
2016,4,13,6,15,243.5,46.5,2.3,7.0,83.5,34.9,25.62
2016,4,13,6,30,356.0,63.0,2.3,7.0,127.0,67.67,42.94
2016,4,13,6,45,433.5,74.5,2.35,7.5,178.5,111.77,72.6
2016,4,13,7,0,511.0,86.0,2.4,8.0,230.0,168.7,117.7
2016,4,13,7,15,564.5,94.5,2.35,8.5,284.0,223.32,164.45
2016,4,13,7,30,618.0,103.0,2.3,9.0,338.0,283.68,216.92
2016,4,13,7,45,666.0,106.0,2.3,9.5,393.5,342.68,268.22
2016,4,13,8,0,714.0,109.0,2.3,10.0,449.0,405.78,321.9
2016,4,13,8,15,741.5,113.5,2.3,10.5,500.0,464.39,370.86
2016,4,13,8,30,769.0,118.0,2.3,11.0,551.0,524.17,419.17
2016,4,13,8,45,798.5,117.5,2.3,11.5,600.5,580.44,463.37
2016,4,13,9,0,828.0,117.0,2.3,12.0,650.0,637.64,506.92
2016,4,13,9,15,842.5,120.0,2.35,12.0,692.5,688.34,545.51
2016,4,13,9,30,857.0,123.0,2.4,12.0,735.0,737.57,582.21
2016,4,13,9,45,883.5,117.0,2.5,12.5,775.5,777.47,611.23
2016,4,13,10,0,910.0,111.0,2.6,13.0,816.0,823.33,642.32
2016,4,13,10,15,917.0,112.5,2.65,13.0,845.5,858.84,666.4
2016,4,13,10,30,924.0,114.0,2.7,13.0,875.0,891.33,688.36
2016,4,13,10,45,928.0,115.5,2.75,13.5,896.5,918.06,704.99
2016,4,13,11,0,932.0,117.0,2.8,14.0,918.0,941.32,719.23
2016,4,13,11,15,934.5,118.0,2.85,14.0,932.0,959.19,731.17
2016,4,13,11,30,937.0,119.0,2.9,14.0,946.0,973.37,740.73
