Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,45,936.0,120.5,3.0,14.5,951.0,981.04,745.04
2016,4,13,12,0,935.0,122.0,3.1,15.0,956.0,984.87,746.89
2016,4,13,12,15,934.5,121.5,3.15,15.0,953.5,983.48,746.33
2016,4,13,12,30,934.0,121.0,3.2,15.0,951.0,978.25,743.32
2016,4,13,12,45,938.0,116.5,3.3,15.0,941.5,969.56,738.47
2016,4,13,13,0,942.0,112.0,3.4,15.0,932.0,956.93,731.0
2016,4,13,13,15,938.0,111.0,3.5,15.0,913.5,936.7,718.33
2016,4,13,13,30,934.0,110.0,3.6,15.0,895.0,912.89,703.21
2016,4,13,13,45,925.0,110.5,3.7,15.0,867.5,882.89,683.68
2016,4,13,14,0,916.0,111.0,3.8,15.0,840.0,849.84,661.86
2016,4,13,14,15,907.0,109.5,3.9,14.5,806.5,812.06,637.65
2016,4,13,14,30,898.0,108.0,4.0,14.0,773.0,771.62,610.9
2016,4,13,14,45,881.0,108.0,4.1,14.0,732.0,724.59,576.13
2016,4,13,15,0,864.0,108.0,4.2,14.0,691.0,681.44,543.36
2016,4,13,15,15,848.0,105.0,4.15,13.5,645.5,628.51,502.98
2016,4,13,15,30,832.0,102.0,4.1,13.0,600.0,574.56,460.68
2016,4,13,15,45,807.0,100.0,4.1,13.0,549.5,516.26,413.05
2016,4,13,16,0,782.0,98.0,4.1,13.0,499.0,458.43,364.48
2016,4,13,16,15,752.5,93.0,3.95,12.5,446.0,395.98,311.41
2016,4,13,16,30,723.0,88.0,3.8,12.0,393.0,335.89,258.92
2016,4,13,16,45,681.5,82.5,3.65,12.0,338.5,274.04,204.02
2016,4,13,17,0,640.0,77.0,3.5,12.0,284.0,216.03,152.52
2016,4,13,17,15,578.5,69.0,3.1,11.0,230.0,156.83,102.92
2016,4,13,17,30,517.0,61.0,2.7,10.0,176.0,104.67,63.03
2016,4,13,17,45,421.0,50.0,2.3,9.5,127.0,56.09,33.63
2016,4,13,18,0,325.0,39.0,1.9,9.0,78.0,31.91,22.55
2016,4,13,18,15,162.5,19.5,1.75,8.5,39.0,15.69,6.0
2016,4,13,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,105.5,14.5,1.9,7.5,23.0,11.41,0.0
2016,4,14,6,0,211.0,29.0,2.0,8.0,46.0,22.11,12.72
2016,4,14,6,15,331.5,41.5,2.2,8.0,91.5,33.76,24.57
2016,4,14,6,30,452.0,54.0,2.4,8.0,137.0,67.8,40.35
2016,4,14,6,45,540.5,60.5,2.6,8.5,192.0,115.01,70.5
2016,4,14,7,0,629.0,67.0,2.8,9.0,247.0,172.76,115.51
2016,4,14,7,15,679.0,73.0,2.9,9.0,303.5,231.09,166.42
2016,4,14,7,30,729.0,79.0,3.0,9.0,360.0,294.51,222.96
2016,4,14,7,45,764.5,83.5,3.2,9.5,416.0,357.47,279.01
2016,4,14,8,0,800.0,88.0,3.4,10.0,472.0,421.43,334.81
2016,4,14,8,15,585.0,158.0,3.5,10.0,455.0,423.45,341.73
2016,4,14,8,30,370.0,228.0,3.6,10.0,438.0,396.4,322.29
2016,4,14,8,45,366.5,251.0,3.7,10.5,473.5,435.55,353.7
2016,4,14,9,0,363.0,274.0,3.8,11.0,509.0,473.58,383.19
2016,4,14,9,15,634.0,192.5,3.85,11.0,635.5,617.41,498.0
2016,4,14,9,30,905.0,111.0,3.9,11.0,762.0,750.9,602.46
2016,4,14,9,45,922.0,110.0,4.0,11.5,801.0,797.21,635.74
2016,4,14,10,0,939.0,109.0,4.1,12.0,840.0,841.5,665.97
2016,4,14,10,15,946.0,110.5,4.15,12.0,869.5,877.81,691.16
2016,4,14,10,30,953.0,112.0,4.2,12.0,899.0,910.98,714.08
2016,4,14,10,45,956.0,114.0,4.3,12.5,921.0,937.91,731.69
2016,4,14,11,0,959.0,116.0,4.4,13.0,943.0,961.21,746.77
2016,4,14,11,15,961.0,116.5,4.5,13.0,956.0,978.52,759.14
2016,4,14,11,30,963.0,117.0,4.6,13.0,969.0,992.0,768.98
2016,4,14,11,45,954.5,122.5,4.75,13.0,972.0,996.67,773.22
2016,4,14,12,0,946.0,128.0,4.9,13.0,975.0,997.29,774.77
2016,4,14,12,15,944.0,128.0,5.0,13.0,971.0,994.92,773.92
2016,4,14,12,30,942.0,128.0,5.1,13.0,967.0,988.7,770.47
2016,4,14,12,45,943.5,124.5,5.2,13.0,956.5,978.62,764.38
2016,4,14,13,0,945.0,121.0,5.3,13.0,946.0,964.65,755.6
2016,4,14,13,15,940.0,120.0,5.4,13.0,926.0,943.49,741.69
2016,4,14,13,30,935.0,119.0,5.5,13.0,906.0,918.77,725.23
2016,4,14,13,45,927.5,117.5,5.6,13.0,878.5,888.12,704.36
2016,4,14,14,0,920.0,116.0,5.7,13.0,851.0,854.32,681.07
2016,4,14,14,15,911.0,114.5,5.7,12.5,817.0,816.42,655.31
2016,4,14,14,30,902.0,113.0,5.7,12.0,783.0,775.85,626.74
2016,4,14,14,45,878.5,115.5,5.7,12.0,740.0,733.04,593.34
2016,4,14,15,0,855.0,118.0,5.7,12.0,697.0,681.88,553.1
2016,4,14,15,15,838.5,115.0,5.65,11.5,651.0,629.01,511.69
2016,4,14,15,30,822.0,112.0,5.6,11.0,605.0,575.19,468.38
2016,4,14,15,45,800.0,108.0,5.6,11.0,555.0,517.03,419.69
2016,4,14,16,0,778.0,104.0,5.6,11.0,505.0,459.1,369.93
2016,4,14,16,15,747.0,99.0,5.45,10.5,451.0,396.42,315.63
2016,4,14,16,30,716.0,94.0,5.3,10.0,397.0,336.15,262.1
2016,4,14,16,45,680.0,86.0,5.2,10.0,343.0,274.12,206.13
2016,4,14,17,0,644.0,78.0,5.1,10.0,289.0,215.37,153.17
2016,4,14,17,15,581.5,70.5,4.75,9.5,234.5,156.41,103.19
2016,4,14,17,30,519.0,63.0,4.4,9.0,180.0,104.59,63.49
2016,4,14,17,45,420.5,52.0,4.1,8.5,130.0,56.13,34.55
2016,4,14,18,0,322.0,41.0,3.8,8.0,80.0,33.52,24.11
2016,4,14,18,15,179.0,25.5,3.6,7.5,45.0,19.42,9.27
2016,4,14,18,30,36.0,10.0,3.4,7.0,10.0,7.87,0.0
2016,4,14,18,45,18.0,5.0,3.25,7.0,5.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,126.5,15.5,3.3,4.5,26.0,12.2,0.0
2016,4,15,6,0,253.0,31.0,3.4,5.0,52.0,25.43,16.02
2016,4,15,6,15,372.5,42.5,3.6,5.5,99.5,34.75,25.78
2016,4,15,6,30,492.0,54.0,3.8,6.0,147.0,69.18,41.0
2016,4,15,6,45,574.5,61.0,4.0,6.5,202.5,118.47,72.67
2016,4,15,7,0,657.0,68.0,4.2,7.0,258.0,177.53,119.35
2016,4,15,7,15,704.5,73.5,4.35,7.5,315.0,236.41,171.17
2016,4,15,7,30,752.0,79.0,4.5,8.0,372.0,301.7,229.75
2016,4,15,7,45,786.0,83.0,4.65,8.5,428.0,363.27,285.46
2016,4,15,8,0,820.0,87.0,4.8,9.0,484.0,427.21,342.13
2016,4,15,8,15,843.5,90.5,4.85,9.5,537.0,487.82,394.68
2016,4,15,8,30,867.0,94.0,4.9,10.0,590.0,548.92,446.05
2016,4,15,8,45,882.0,98.0,4.95,10.5,638.0,605.86,492.62
2016,4,15,9,0,897.0,102.0,5.0,11.0,686.0,657.38,533.73
2016,4,15,9,15,910.0,104.0,5.0,11.0,729.0,707.91,573.79
2016,4,15,9,30,923.0,106.0,5.0,11.0,772.0,756.65,611.58
2016,4,15,9,45,935.0,107.0,5.0,11.5,809.5,801.66,644.5
2016,4,15,10,0,947.0,108.0,5.0,12.0,847.0,844.28,673.53
2016,4,15,10,15,953.5,109.0,5.0,12.0,877.0,879.84,698.39
2016,4,15,10,30,960.0,110.0,5.0,12.0,907.0,912.23,720.86
2016,4,15,10,45,962.0,112.5,5.0,12.5,928.0,938.84,737.71
2016,4,15,11,0,964.0,115.0,5.0,13.0,949.0,961.76,751.89
2016,4,15,11,15,966.5,115.5,5.05,13.0,963.0,979.5,764.24
2016,4,15,11,30,969.0,116.0,5.1,13.0,977.0,993.41,774.0
2016,4,15,11,45,972.0,115.0,5.15,13.5,983.0,1002.49,779.0
2016,4,15,12,0,975.0,114.0,5.2,14.0,989.0,1007.65,781.35
2016,4,15,12,15,974.0,114.0,5.25,14.0,986.0,1006.12,780.64
2016,4,15,12,30,973.0,114.0,5.3,14.0,983.0,1000.61,777.3
2016,4,15,12,45,974.0,111.0,5.4,14.5,972.5,990.15,769.45
2016,4,15,13,0,975.0,108.0,5.5,15.0,962.0,975.7,758.9
2016,4,15,13,15,970.5,107.0,5.55,15.0,942.0,954.42,744.68
2016,4,15,13,30,966.0,106.0,5.6,15.0,922.0,929.47,727.87
2016,4,15,13,45,962.0,103.5,5.65,15.0,895.5,899.97,707.75
2016,4,15,14,0,958.0,101.0,5.7,15.0,869.0,867.02,685.06
2016,4,15,14,15,949.0,99.5,5.7,14.5,834.0,827.93,658.74
2016,4,15,14,30,940.0,98.0,5.7,14.0,799.0,786.06,629.99
2016,4,15,14,45,931.0,95.0,5.7,14.0,758.5,740.22,594.94
2016,4,15,15,0,922.0,92.0,5.7,14.0,718.0,692.06,557.39
2016,4,15,15,15,907.0,89.5,5.6,14.0,671.0,638.71,514.63
2016,4,15,15,30,892.0,87.0,5.5,14.0,624.0,584.09,469.9
2016,4,15,15,45,872.0,83.5,5.4,14.0,573.0,525.05,420.6
2016,4,15,16,0,852.0,80.0,5.3,14.0,522.0,467.08,370.85
2016,4,15,16,15,824.5,76.5,5.0,13.5,467.5,404.41,316.53
2016,4,15,16,30,797.0,73.0,4.7,13.0,413.0,343.11,262.11
2016,4,15,16,45,758.0,68.5,4.45,12.5,356.5,279.42,205.33
2016,4,15,17,0,719.0,64.0,4.2,12.0,300.0,219.15,151.63
2016,4,15,17,15,662.0,58.0,3.7,11.5,245.0,158.51,100.37
2016,4,15,17,30,605.0,52.0,3.2,11.0,190.0,101.72,57.28
2016,4,15,17,45,513.5,43.5,2.75,10.5,139.0,50.62,28.64
2016,4,15,18,0,422.0,35.0,2.3,10.0,88.0,29.04,20.02
2016,4,15,18,15,263.5,22.5,2.15,9.5,50.0,18.46,8.8
2016,4,15,18,30,105.0,10.0,2.0,9.0,12.0,7.87,0.0
2016,4,15,18,45,52.5,5.0,1.85,8.5,6.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,16,5,45,159.5,14.5,0.75,7.5,28.5,11.78,0.0
2016,4,16,6,0,319.0,29.0,0.7,8.0,57.0,23.92,14.85
2016,4,16,6,15,430.5,39.5,0.75,8.5,105.5,32.59,23.66
2016,4,16,6,30,542.0,50.0,0.8,9.0,154.0,67.71,38.18
2016,4,16,6,45,612.0,57.0,0.9,10.0,209.5,118.49,69.99
2016,4,16,7,0,682.0,64.0,1.0,11.0,265.0,177.43,115.58
2016,4,16,7,15,726.0,69.0,1.05,11.5,321.5,238.34,167.57
2016,4,16,7,30,770.0,74.0,1.1,12.0,378.0,301.26,222.18
2016,4,16,7,45,801.5,78.0,1.2,12.5,433.0,362.76,275.63
2016,4,16,8,0,833.0,82.0,1.3,13.0,488.0,426.33,329.45
2016,4,16,8,15,855.0,85.5,1.4,13.5,540.5,486.74,379.36
2016,4,16,8,30,877.0,89.0,1.5,14.0,593.0,547.47,427.89
2016,4,16,8,45,893.5,91.5,1.6,15.0,641.5,600.99,468.74
2016,4,16,9,0,910.0,94.0,1.7,16.0,690.0,655.91,509.16
2016,4,16,9,15,922.0,96.0,1.7,16.0,732.5,706.2,546.19
2016,4,16,9,30,934.0,98.0,1.7,16.0,775.0,754.58,580.91
2016,4,16,9,45,946.5,97.5,1.75,16.5,812.5,798.79,610.97
2016,4,16,10,0,959.0,97.0,1.8,17.0,850.0,840.61,637.55
2016,4,16,10,15,965.0,98.5,1.85,17.5,879.5,876.51,659.83
2016,4,16,10,30,971.0,100.0,1.9,18.0,909.0,909.16,679.82
2016,4,16,10,45,974.0,101.5,2.0,18.5,930.5,935.86,696.31
2016,4,16,11,0,977.0,103.0,2.1,19.0,952.0,958.89,710.4
2016,4,16,11,15,979.5,103.5,2.15,19.0,965.5,976.74,721.97
2016,4,16,11,30,982.0,104.0,2.2,19.0,979.0,990.73,731.14
2016,4,16,11,45,981.5,105.0,2.3,19.5,984.0,998.55,735.58
2016,4,16,12,0,981.0,106.0,2.4,20.0,989.0,1002.36,737.54
2016,4,16,12,15,980.0,106.0,2.45,20.0,986.0,1000.77,737.01
2016,4,16,12,30,979.0,106.0,2.5,20.0,983.0,995.19,734.02
2016,4,16,12,45,980.0,103.5,2.55,20.0,972.5,985.06,728.19
2016,4,16,13,0,981.0,101.0,2.6,20.0,962.0,970.93,719.83
2016,4,16,13,15,977.0,100.0,2.6,20.0,942.5,949.95,706.56
2016,4,16,13,30,973.0,99.0,2.6,20.0,923.0,925.27,690.91
2016,4,16,13,45,968.0,97.0,2.65,20.0,896.0,895.23,672.05
2016,4,16,14,0,963.0,95.0,2.7,20.0,869.0,861.78,650.79
2016,4,16,14,15,955.0,94.0,2.7,20.0,835.0,823.79,625.89
2016,4,16,14,30,947.0,93.0,2.7,20.0,801.0,782.95,598.74
2016,4,16,14,45,934.5,91.5,2.7,20.0,759.5,735.91,565.13
2016,4,16,15,0,922.0,90.0,2.7,20.0,718.0,686.84,529.28
2016,4,16,15,15,907.5,87.5,2.6,19.5,672.0,633.85,490.15
2016,4,16,15,30,893.0,85.0,2.5,19.0,626.0,579.56,448.87
2016,4,16,15,45,872.5,82.5,2.45,19.0,575.0,521.27,402.65
2016,4,16,16,0,852.0,80.0,2.4,19.0,524.0,463.99,355.8
2016,4,16,16,15,826.0,76.5,2.2,18.5,470.0,402.03,304.33
2016,4,16,16,30,800.0,73.0,2.0,18.0,416.0,341.27,252.46
2016,4,16,16,45,763.0,68.5,1.8,17.5,360.0,278.12,198.08
2016,4,16,17,0,726.0,64.0,1.6,17.0,304.0,218.15,146.35
2016,4,16,17,15,671.0,58.0,1.45,16.0,249.0,157.62,97.03
2016,4,16,17,30,616.0,52.0,1.3,15.0,194.0,100.62,55.26
2016,4,16,17,45,528.5,43.5,1.2,14.0,142.5,49.27,27.77
2016,4,16,18,0,441.0,35.0,1.1,13.0,91.0,29.12,19.89
2016,4,16,18,15,287.0,22.5,1.1,12.5,52.5,18.52,9.01
2016,4,16,18,30,133.0,10.0,1.1,12.0,14.0,7.87,0.0
2016,4,16,18,45,66.5,5.0,1.15,11.5,7.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,5,45,169.5,14.5,0.9,10.5,30.0,11.76,0.0
2016,4,17,6,0,339.0,29.0,0.9,11.0,60.0,23.96,14.84
2016,4,17,6,15,446.0,39.0,1.1,11.5,108.5,32.24,23.07
2016,4,17,6,30,553.0,49.0,1.3,12.0,157.0,66.67,36.83
2016,4,17,6,45,617.0,56.0,1.5,13.0,211.5,117.3,68.12
2016,4,17,7,0,681.0,63.0,1.7,14.0,266.0,175.32,112.78
2016,4,17,7,15,724.0,68.0,1.8,14.5,322.0,235.83,164.19
2016,4,17,7,30,767.0,73.0,1.9,15.0,378.0,298.17,218.25
2016,4,17,7,45,796.0,77.5,2.0,16.0,432.5,358.93,270.58
2016,4,17,8,0,825.0,82.0,2.1,17.0,487.0,421.5,322.93
2016,4,17,8,15,847.0,85.0,2.25,17.5,539.0,480.87,372.05
2016,4,17,8,30,869.0,88.0,2.4,18.0,591.0,538.34,418.28
2016,4,17,8,45,884.0,91.5,2.55,18.5,638.5,593.74,461.56
2016,4,17,9,0,899.0,95.0,2.7,19.0,686.0,648.11,502.8
2016,4,17,9,15,911.0,97.0,2.75,19.5,729.0,697.8,539.09
2016,4,17,9,30,923.0,99.0,2.8,20.0,772.0,745.61,573.05
2016,4,17,9,45,934.5,99.5,2.9,20.5,808.5,789.51,603.62
2016,4,17,10,0,946.0,100.0,3.0,21.0,845.0,830.99,630.54
2016,4,17,10,15,952.5,101.5,3.0,21.5,874.5,866.77,652.67
2016,4,17,10,30,959.0,103.0,3.0,22.0,904.0,899.39,672.45
2016,4,17,10,45,963.0,104.5,3.0,22.5,926.0,926.55,688.43
2016,4,17,11,0,967.0,106.0,3.0,23.0,948.0,950.12,701.97
2016,4,17,11,15,970.0,106.5,2.95,23.0,962.0,968.18,712.85
2016,4,17,11,30,973.0,107.0,2.9,23.0,976.0,982.41,721.29
2016,4,17,11,45,974.0,107.0,2.9,23.0,982.0,990.5,726.23
2016,4,17,12,0,975.0,107.0,2.9,23.0,988.0,994.63,728.76
2016,4,17,12,15,975.0,107.0,2.85,23.0,985.5,993.9,727.83
2016,4,17,12,30,975.0,107.0,2.8,23.0,983.0,989.19,724.47
2016,4,17,12,45,975.0,105.5,2.8,23.0,972.5,979.12,718.19
2016,4,17,13,0,975.0,104.0,2.8,23.0,962.0,965.1,709.47
2016,4,17,13,15,971.5,103.0,2.8,23.0,943.0,944.65,696.61
2016,4,17,13,30,968.0,102.0,2.8,23.0,924.0,920.49,681.38
2016,4,17,13,45,964.5,100.0,2.8,23.0,898.0,891.8,663.14
2016,4,17,14,0,961.0,98.0,2.8,23.0,872.0,859.65,642.53
2016,4,17,14,15,953.5,96.5,2.75,22.5,838.0,821.64,618.7
2016,4,17,14,30,946.0,95.0,2.7,22.0,804.0,780.75,592.35
2016,4,17,14,45,937.5,92.0,2.7,22.0,764.0,735.09,559.97
2016,4,17,15,0,929.0,89.0,2.7,22.0,724.0,687.06,525.14
2016,4,17,15,15,915.5,87.0,2.6,21.5,678.0,634.89,486.84
2016,4,17,15,30,902.0,85.0,2.5,21.0,632.0,581.31,446.34
2016,4,17,15,45,885.0,81.5,2.4,21.0,582.0,523.45,400.58
2016,4,17,16,0,868.0,78.0,2.3,21.0,532.0,465.11,353.1
2016,4,17,16,15,842.5,74.5,2.1,20.0,478.0,403.59,302.87
2016,4,17,16,30,817.0,71.0,1.9,19.0,424.0,342.22,251.22
2016,4,17,16,45,782.0,66.5,1.7,18.5,368.0,278.81,196.75
2016,4,17,17,0,747.0,62.0,1.5,18.0,312.0,218.33,144.76
2016,4,17,17,15,694.0,56.5,1.4,17.0,256.0,157.51,95.51
2016,4,17,17,30,641.0,51.0,1.3,16.0,200.0,102.49,56.02
2016,4,17,17,45,553.5,43.0,1.25,15.5,148.0,47.74,26.93
2016,4,17,18,0,466.0,35.0,1.2,15.0,96.0,29.24,19.85
2016,4,17,18,15,310.0,23.5,1.15,14.5,56.0,19.41,9.85
2016,4,17,18,30,154.0,12.0,1.1,14.0,16.0,9.44,0.0
2016,4,17,18,45,77.0,6.0,1.1,14.0,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,45,175.0,15.0,0.4,13.5,32.0,12.16,0.0
2016,4,18,6,0,350.0,30.0,0.4,14.0,64.0,24.79,15.52
2016,4,18,6,15,454.5,40.0,0.45,14.5,113.0,33.07,23.57
2016,4,18,6,30,559.0,50.0,0.5,15.0,162.0,66.99,36.81
2016,4,18,6,45,626.0,56.5,0.55,15.5,217.0,117.78,67.44
2016,4,18,7,0,693.0,63.0,0.6,16.0,272.0,178.66,113.54
2016,4,18,7,15,735.0,68.0,0.75,16.5,328.0,237.22,162.47
2016,4,18,7,30,777.0,73.0,0.9,17.0,384.0,299.78,215.8
2016,4,18,7,45,805.5,77.0,1.05,17.5,439.0,360.35,267.62
2016,4,18,8,0,834.0,81.0,1.2,18.0,494.0,422.63,319.61
2016,4,18,8,15,855.5,84.0,1.3,18.5,546.0,482.12,367.9
2016,4,18,8,30,877.0,87.0,1.4,19.0,598.0,539.73,413.29
2016,4,18,8,45,892.0,90.0,1.5,19.5,645.5,594.94,455.47
2016,4,18,9,0,907.0,93.0,1.6,20.0,693.0,649.09,495.56
2016,4,18,9,15,919.0,95.0,1.65,20.5,735.5,698.99,531.15
2016,4,18,9,30,931.0,97.0,1.7,21.0,778.0,747.0,564.43
2016,4,18,9,45,943.0,97.0,1.8,21.5,815.0,790.98,594.48
2016,4,18,10,0,955.0,97.0,1.9,22.0,852.0,832.53,620.92
2016,4,18,10,15,961.0,98.0,1.9,22.0,881.0,867.61,643.08
2016,4,18,10,30,967.0,99.0,1.9,22.0,910.0,899.46,663.02
2016,4,18,10,45,971.5,99.5,1.95,22.5,932.0,926.19,678.77
2016,4,18,11,0,976.0,100.0,2.0,23.0,954.0,949.33,692.19
2016,4,18,11,15,978.5,100.5,1.95,23.0,967.5,966.99,702.33
2016,4,18,11,30,981.0,101.0,1.9,23.0,981.0,980.81,710.06
2016,4,18,11,45,981.5,101.5,1.9,23.5,986.5,988.9,713.48
2016,4,18,12,0,982.0,102.0,1.9,24.0,992.0,993.02,714.52
2016,4,18,12,15,981.5,102.0,1.85,24.0,989.0,991.77,713.08
2016,4,18,12,30,981.0,102.0,1.8,24.0,986.0,986.54,709.27
2016,4,18,12,45,975.0,103.5,1.75,24.0,973.5,973.87,700.9
2016,4,18,13,0,969.0,105.0,1.7,24.0,961.0,957.4,690.3
2016,4,18,13,15,965.0,104.5,1.65,24.0,941.5,937.07,677.34
2016,4,18,13,30,961.0,104.0,1.6,24.0,922.0,913.1,662.14
2016,4,18,13,45,951.5,104.5,1.55,24.0,894.0,882.07,642.43
2016,4,18,14,0,942.0,105.0,1.5,24.0,866.0,847.95,620.71
2016,4,18,14,15,933.5,103.5,1.5,23.5,832.0,809.81,597.97
2016,4,18,14,30,925.0,102.0,1.5,23.0,798.0,768.94,572.36
2016,4,18,14,45,908.0,102.5,1.5,23.0,756.0,721.63,539.73
2016,4,18,15,0,891.0,103.0,1.5,23.0,714.0,672.7,505.19
2016,4,18,15,15,875.5,100.5,1.45,23.0,668.0,620.6,467.18
2016,4,18,15,30,860.0,98.0,1.4,23.0,622.0,570.34,429.38
2016,4,18,15,45,833.5,96.5,1.4,23.0,570.5,510.95,384.17
2016,4,18,16,0,807.0,95.0,1.4,23.0,519.0,452.15,338.02
2016,4,18,16,15,778.5,91.0,1.3,22.0,465.5,391.27,289.74
2016,4,18,16,30,750.0,87.0,1.2,21.0,412.0,331.95,241.15
2016,4,18,16,45,706.0,82.5,1.2,20.5,356.0,267.99,188.15
2016,4,18,17,0,662.0,78.0,1.2,20.0,300.0,209.74,139.65
2016,4,18,17,15,603.5,70.5,1.15,19.0,245.5,151.24,93.49
2016,4,18,17,30,545.0,63.0,1.1,18.0,191.0,99.35,56.99
2016,4,18,17,45,452.5,53.0,1.1,17.0,141.0,51.56,32.31
2016,4,18,18,0,360.0,43.0,1.1,16.0,91.0,35.19,24.95
2016,4,18,18,15,223.0,28.0,1.1,15.5,53.0,22.85,12.78
2016,4,18,18,30,86.0,13.0,1.1,15.0,15.0,10.23,0.0
2016,4,18,18,45,43.0,6.5,1.1,14.5,7.5,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,152.5,16.5,0.65,13.5,32.0,13.32,0.59
2016,4,19,6,0,305.0,33.0,0.7,14.0,64.0,27.04,17.54
2016,4,19,6,15,408.0,44.0,0.8,14.5,111.5,35.95,26.12
2016,4,19,6,30,511.0,55.0,0.9,15.0,159.0,67.96,39.17
2016,4,19,6,45,586.5,60.5,1.05,15.5,214.5,115.83,67.65
2016,4,19,7,0,662.0,66.0,1.2,16.0,270.0,172.47,110.09
2016,4,19,7,15,705.0,71.5,1.35,16.5,325.0,232.18,160.04
2016,4,19,7,30,748.0,77.0,1.5,17.0,380.0,293.61,212.58
2016,4,19,7,45,781.5,80.5,1.65,18.0,435.0,353.73,263.64
2016,4,19,8,0,815.0,84.0,1.8,19.0,490.0,416.14,315.27
2016,4,19,8,15,837.0,87.0,1.9,19.5,542.0,474.74,363.12
2016,4,19,8,30,859.0,90.0,2.0,20.0,594.0,533.68,409.72
2016,4,19,8,45,872.5,94.5,2.15,20.5,641.0,586.26,450.45
2016,4,19,9,0,886.0,99.0,2.3,21.0,688.0,639.86,490.69
2016,4,19,9,15,898.0,101.0,2.35,21.0,730.0,688.75,527.0
2016,4,19,9,30,910.0,103.0,2.4,21.0,772.0,735.8,561.18
2016,4,19,9,45,912.5,108.5,2.5,21.0,806.5,777.07,590.81
2016,4,19,10,0,915.0,114.0,2.6,21.0,841.0,815.32,617.06
2016,4,19,10,15,922.0,116.0,2.7,21.0,870.5,850.79,640.88
2016,4,19,10,30,929.0,118.0,2.8,21.0,900.0,883.22,662.58
2016,4,19,10,45,927.5,122.5,2.9,21.5,920.0,907.54,677.49
2016,4,19,11,0,926.0,127.0,3.0,22.0,940.0,928.14,689.96
2016,4,19,11,15,674.5,260.0,3.05,22.0,856.5,864.61,644.39
2016,4,19,11,30,423.0,393.0,3.1,22.0,773.0,763.81,569.61
2016,4,19,11,45,675.0,264.0,3.15,22.0,875.0,882.86,658.43
2016,4,19,12,0,927.0,135.0,3.2,22.0,977.0,970.37,718.72
2016,4,19,12,15,927.0,135.0,3.2,21.5,974.5,969.57,718.84
2016,4,19,12,30,927.0,135.0,3.2,21.0,972.0,965.01,717.33
2016,4,19,12,45,922.0,136.0,3.25,21.0,961.0,953.15,710.07
2016,4,19,13,0,917.0,137.0,3.3,21.0,950.0,937.69,700.5
2016,4,19,13,15,673.5,249.5,3.25,21.0,840.0,836.94,629.49
2016,4,19,13,30,430.0,362.0,3.2,21.0,730.0,712.58,537.94
2016,4,19,13,45,400.5,364.0,3.2,21.0,698.0,664.5,504.63
2016,4,19,14,0,371.0,366.0,3.2,21.0,666.0,629.52,479.56
2016,4,19,14,15,359.5,353.0,3.15,20.5,634.5,594.83,455.63
2016,4,19,14,30,348.0,340.0,3.1,20.0,603.0,559.59,430.94
2016,4,19,14,45,258.5,335.0,3.05,20.0,525.0,478.46,369.97
2016,4,19,15,0,169.0,330.0,3.0,20.0,447.0,392.69,304.89
2016,4,19,15,15,346.5,265.5,2.9,19.5,484.5,441.33,344.54
2016,4,19,15,30,524.0,201.0,2.8,19.0,522.0,472.35,368.4
2016,4,19,15,45,435.0,206.0,2.7,18.5,458.0,402.99,314.39
2016,4,19,16,0,346.0,211.0,2.6,18.0,394.0,333.89,260.55
2016,4,19,16,15,361.0,184.5,2.4,17.5,358.5,295.74,229.18
2016,4,19,16,30,376.0,158.0,2.2,17.0,323.0,261.25,199.54
2016,4,19,16,45,346.5,144.0,2.0,16.5,280.5,211.65,158.29
2016,4,19,17,0,317.0,130.0,1.8,16.0,238.0,170.69,124.24
2016,4,19,17,15,432.5,97.5,1.7,15.5,217.0,142.46,95.3
2016,4,19,17,30,548.0,65.0,1.6,15.0,196.0,99.36,58.04
2016,4,19,17,45,470.0,53.5,1.5,14.5,145.5,50.78,32.79
2016,4,19,18,0,392.0,42.0,1.4,14.0,95.0,34.5,24.6
2016,4,19,18,15,248.5,28.0,1.3,13.5,56.0,22.9,13.16
2016,4,19,18,30,105.0,14.0,1.2,13.0,17.0,11.02,0.0
2016,4,19,18,45,52.5,7.0,1.2,13.0,8.5,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,161.5,17.0,0.8,9.5,34.0,13.72,2.33
2016,4,20,6,0,323.0,34.0,0.8,10.0,68.0,27.9,18.74
2016,4,20,6,15,425.0,45.0,0.9,10.5,117.0,36.82,27.4
2016,4,20,6,30,527.0,56.0,1.0,11.0,166.0,68.75,40.41
2016,4,20,6,45,599.0,62.0,1.1,12.0,221.0,117.51,69.59
2016,4,20,7,0,671.0,68.0,1.2,13.0,276.0,174.61,112.68
2016,4,20,7,15,713.5,73.5,1.2,13.5,332.0,232.49,161.48
2016,4,20,7,30,756.0,79.0,1.2,14.0,388.0,296.39,216.27
2016,4,20,7,45,790.5,81.5,1.25,15.0,443.5,356.3,267.28
2016,4,20,8,0,825.0,84.0,1.3,16.0,499.0,418.57,318.81
2016,4,20,8,15,846.5,87.5,1.45,16.5,551.0,477.82,367.57
2016,4,20,8,30,868.0,91.0,1.6,17.0,603.0,537.34,415.04
2016,4,20,8,45,882.0,94.5,1.8,17.5,650.0,589.64,456.12
2016,4,20,9,0,896.0,98.0,2.0,18.0,697.0,642.94,496.75
2016,4,20,9,15,908.0,100.5,2.05,18.0,739.5,692.61,533.82
2016,4,20,9,30,920.0,103.0,2.1,18.0,782.0,740.41,568.7
2016,4,20,9,45,929.0,104.5,2.2,18.5,818.0,782.98,598.45
2016,4,20,10,0,938.0,106.0,2.3,19.0,854.0,822.96,624.76
2016,4,20,10,15,944.5,107.5,2.4,19.0,883.0,858.17,648.44
2016,4,20,10,30,951.0,109.0,2.5,19.0,912.0,890.25,669.96
2016,4,20,10,45,950.5,113.0,2.6,19.5,932.5,915.43,685.53
2016,4,20,11,0,950.0,117.0,2.7,20.0,953.0,936.87,698.63
2016,4,20,11,15,952.5,118.0,2.75,20.0,966.0,954.4,710.11
2016,4,20,11,30,955.0,119.0,2.8,20.0,979.0,968.2,719.22
2016,4,20,11,45,956.0,118.5,2.85,20.0,984.5,975.48,724.14
2016,4,20,12,0,957.0,118.0,2.9,20.0,990.0,978.92,726.68
2016,4,20,12,15,956.0,118.0,2.95,20.0,986.5,977.14,725.91
2016,4,20,12,30,955.0,118.0,3.0,20.0,983.0,971.5,722.73
2016,4,20,12,45,955.0,116.0,3.05,20.5,972.0,961.08,715.11
2016,4,20,13,0,955.0,114.0,3.1,21.0,961.0,946.82,705.06
2016,4,20,13,15,950.5,113.0,3.1,20.5,941.5,925.83,692.92
2016,4,20,13,30,946.0,112.0,3.1,20.0,922.0,901.28,678.37
2016,4,20,13,45,938.5,111.0,3.15,20.0,894.5,870.86,658.82
2016,4,20,14,0,931.0,110.0,3.2,20.0,867.0,837.31,637.0
2016,4,20,14,15,922.0,108.5,3.2,20.0,832.5,799.21,611.58
2016,4,20,14,30,913.0,107.0,3.2,20.0,798.0,758.44,582.84
2016,4,20,14,45,898.5,106.0,3.25,20.0,756.5,712.0,549.29
2016,4,20,15,0,884.0,105.0,3.3,20.0,715.0,663.78,513.63
2016,4,20,15,15,868.0,102.5,3.25,19.5,669.0,615.59,477.58
2016,4,20,15,30,852.0,100.0,3.2,19.0,623.0,561.72,436.25
2016,4,20,15,45,827.5,97.5,3.2,19.0,572.0,502.98,389.34
2016,4,20,16,0,803.0,95.0,3.2,19.0,521.0,444.67,341.43
2016,4,20,16,15,774.5,91.0,3.05,18.5,467.5,384.27,291.04
2016,4,20,16,30,746.0,87.0,2.9,18.0,414.0,325.46,240.71
2016,4,20,16,45,704.0,82.0,2.75,17.5,358.5,262.07,186.48
2016,4,20,17,0,662.0,77.0,2.6,17.0,303.0,204.29,137.2
2016,4,20,17,15,605.5,70.0,2.3,16.0,249.0,146.96,91.31
2016,4,20,17,30,549.0,63.0,2.0,15.0,195.0,95.97,55.57
2016,4,20,17,45,461.5,53.0,1.7,14.0,145.0,48.64,32.11
2016,4,20,18,0,374.0,43.0,1.4,13.0,95.0,35.17,25.35
2016,4,20,18,15,238.5,28.5,1.35,12.5,56.5,23.24,13.69
2016,4,20,18,30,103.0,14.0,1.3,12.0,18.0,11.02,0.0
2016,4,20,18,45,51.5,7.0,1.3,11.5,9.0,5.51,0.0
2016,4,20,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,21,5,45,116.0,19.5,0.15,9.5,32.5,14.84,4.13
2016,4,21,6,0,232.0,39.0,0.1,10.0,65.0,29.48,20.32
2016,4,21,6,15,316.0,54.0,0.1,10.5,109.5,40.69,31.01
2016,4,21,6,30,400.0,69.0,0.1,11.0,154.0,69.64,44.68
2016,4,21,6,45,457.5,81.0,0.1,11.5,204.5,113.58,72.27
2016,4,21,7,0,515.0,93.0,0.1,12.0,255.0,167.86,113.48
2016,4,21,7,15,585.0,90.0,0.3,12.5,306.0,215.91,152.15
2016,4,21,7,30,655.0,87.0,0.5,13.0,357.0,271.03,198.29
2016,4,21,7,45,579.0,125.0,0.7,13.5,387.0,318.03,241.56
2016,4,21,8,0,503.0,163.0,0.9,14.0,417.0,349.99,270.98
2016,4,21,8,15,429.0,203.5,1.1,14.5,436.0,380.38,297.24
2016,4,21,8,30,355.0,244.0,1.3,15.0,455.0,393.93,309.04
2016,4,21,8,45,502.0,215.5,1.55,15.5,539.0,481.74,377.13
2016,4,21,9,0,649.0,187.0,1.8,16.0,623.0,577.82,450.08
2016,4,21,9,15,588.5,226.5,1.95,16.0,640.0,598.86,465.56
2016,4,21,9,30,528.0,266.0,2.1,16.0,657.0,618.54,479.81
2016,4,21,9,45,501.5,291.0,2.3,16.5,676.5,643.79,497.51
2016,4,21,10,0,475.0,316.0,2.5,17.0,696.0,665.33,512.11
2016,4,21,10,15,496.0,327.5,2.6,17.0,736.5,709.33,543.87
2016,4,21,10,30,517.0,339.0,2.7,17.0,777.0,752.49,574.55
2016,4,21,10,45,712.5,235.5,2.8,17.5,855.0,843.6,641.83
2016,4,21,11,0,908.0,132.0,2.9,18.0,933.0,911.33,688.77
2016,4,21,11,15,911.0,132.5,2.95,18.0,946.5,928.11,699.52
2016,4,21,11,30,914.0,133.0,3.0,18.0,960.0,941.34,708.39
2016,4,21,11,45,917.5,132.0,3.15,18.0,965.5,950.06,715.1
2016,4,21,12,0,921.0,131.0,3.3,18.0,971.0,955.13,719.46
2016,4,21,12,15,920.5,130.5,3.35,18.0,968.0,953.35,718.58
2016,4,21,12,30,920.0,130.0,3.4,18.0,965.0,947.85,715.36
2016,4,21,12,45,931.5,120.5,3.45,18.0,958.0,941.17,711.45
2016,4,21,13,0,943.0,111.0,3.5,18.0,951.0,930.33,704.8
2016,4,21,13,15,939.0,110.0,3.55,18.0,931.5,909.97,691.7
2016,4,21,13,30,935.0,109.0,3.6,18.0,912.0,886.07,676.23
2016,4,21,13,45,934.0,105.0,3.65,18.0,886.5,858.39,658.09
2016,4,21,14,0,933.0,101.0,3.7,18.0,861.0,827.22,637.44
2016,4,21,14,15,924.5,99.5,3.75,17.5,827.5,789.46,613.14
2016,4,21,14,30,916.0,98.0,3.8,17.0,794.0,749.02,585.41
2016,4,21,14,45,911.5,93.0,3.85,17.0,755.0,705.49,553.29
2016,4,21,15,0,907.0,88.0,3.9,17.0,716.0,659.36,518.41
2016,4,21,15,15,893.0,86.0,3.9,16.5,671.0,608.16,479.45
2016,4,21,15,30,879.0,84.0,3.9,16.0,626.0,555.67,438.26
2016,4,21,15,45,859.5,81.5,3.95,16.0,576.0,499.04,391.87
2016,4,21,16,0,840.0,79.0,4.0,16.0,526.0,442.92,344.48
2016,4,21,16,15,814.5,75.5,3.9,15.5,473.0,382.44,292.83
2016,4,21,16,30,789.0,72.0,3.8,15.0,420.0,323.15,240.87
2016,4,21,16,45,747.5,69.0,3.75,15.0,364.5,261.65,186.62
2016,4,21,17,0,706.0,66.0,3.7,15.0,309.0,203.83,136.16
2016,4,21,17,15,652.5,60.5,3.35,14.0,255.0,143.6,87.28
2016,4,21,17,30,599.0,55.0,3.0,13.0,201.0,91.57,50.92
2016,4,21,17,45,510.5,47.5,2.65,12.5,150.0,43.51,33.33
2016,4,21,18,0,422.0,40.0,2.3,12.0,99.0,32.96,23.53
2016,4,21,18,15,276.5,27.5,2.1,11.5,59.5,22.51,13.29
2016,4,21,18,30,131.0,15.0,1.9,11.0,20.0,12.15,0.0
2016,4,21,18,45,65.5,7.5,1.7,10.5,10.0,5.9,0.0
2016,4,21,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,15.0,1.9,9.5,15.0,11.42,2.45
2016,4,22,6,0,0.0,30.0,2.2,10.0,30.0,22.87,14.47
2016,4,22,6,15,0.0,50.0,2.35,10.0,50.0,37.33,27.95
2016,4,22,6,30,0.0,70.0,2.5,10.0,70.0,52.07,39.59
2016,4,22,6,45,4.0,90.5,2.65,10.5,92.0,68.16,53.36
2016,4,22,7,0,8.0,111.0,2.8,11.0,114.0,85.02,67.47
2016,4,22,7,15,13.0,130.5,2.9,11.0,136.0,102.07,81.64
2016,4,22,7,30,18.0,150.0,3.0,11.0,158.0,119.83,96.32
2016,4,22,7,45,9.0,146.5,3.2,11.5,150.5,115.76,92.69
2016,4,22,8,0,0.0,143.0,3.4,12.0,143.0,110.34,87.83
2016,4,22,8,15,6.5,172.0,3.55,12.0,176.0,136.28,109.09
2016,4,22,8,30,13.0,201.0,3.7,12.0,209.0,163.2,130.98
2016,4,22,8,45,10.5,198.5,3.85,12.5,205.5,160.79,128.39
2016,4,22,9,0,8.0,196.0,4.0,13.0,202.0,158.03,125.59
2016,4,22,9,15,6.5,182.0,4.15,13.0,187.0,146.41,115.84
2016,4,22,9,30,5.0,168.0,4.3,13.0,172.0,134.62,105.98
2016,4,22,9,45,3.0,153.5,4.45,13.0,156.0,121.93,95.4
2016,4,22,10,0,1.0,139.0,4.6,13.0,140.0,109.1,84.7
2016,4,22,10,15,15.0,239.5,4.7,13.0,252.5,201.38,159.9
2016,4,22,10,30,29.0,340.0,4.8,13.0,365.0,311.57,247.58
2016,4,22,10,45,19.0,267.0,4.95,13.0,284.0,228.52,181.19
2016,4,22,11,0,9.0,194.0,5.1,13.0,203.0,160.74,126.47
2016,4,22,11,15,32.0,307.5,5.25,13.0,337.0,288.8,229.65
2016,4,22,11,30,55.0,421.0,5.4,13.0,471.0,412.0,326.28
2016,4,22,11,45,32.5,310.5,5.55,13.0,340.5,293.09,232.61
2016,4,22,12,0,10.0,200.0,5.7,13.0,210.0,167.15,131.52
2016,4,22,12,15,23.5,295.0,5.75,12.5,317.0,271.47,216.06
2016,4,22,12,30,37.0,390.0,5.8,12.0,424.0,368.22,293.12
2016,4,22,12,45,23.0,291.0,5.85,12.0,312.0,266.7,212.48
2016,4,22,13,0,9.0,192.0,5.9,12.0,200.0,159.25,125.77
2016,4,22,13,15,9.0,192.0,5.95,12.0,200.0,158.96,125.73
2016,4,22,13,30,9.0,192.0,6.0,12.0,200.0,158.62,125.56
2016,4,22,13,45,265.5,254.0,6.05,12.0,471.5,450.41,366.51
2016,4,22,14,0,522.0,316.0,6.1,12.0,743.0,708.53,568.79
2016,4,22,14,15,306.0,339.0,6.0,11.5,587.5,536.8,432.99
2016,4,22,14,30,90.0,362.0,5.9,11.0,432.0,367.31,296.39
2016,4,22,14,45,90.0,343.0,5.8,11.0,409.5,345.95,279.99
2016,4,22,15,0,90.0,324.0,5.7,11.0,387.0,324.43,263.05
2016,4,22,15,15,45.0,231.5,5.55,11.0,263.0,214.77,173.88
2016,4,22,15,30,0.0,139.0,5.4,11.0,139.0,107.69,85.22
2016,4,22,15,45,72.5,189.0,5.3,11.0,228.0,186.64,151.41
2016,4,22,16,0,145.0,239.0,5.2,11.0,317.0,259.51,210.72
2016,4,22,16,15,456.0,160.5,5.1,10.5,369.5,313.31,249.52
2016,4,22,16,30,767.0,82.0,5.0,10.0,422.0,322.63,246.22
2016,4,22,16,45,732.0,77.0,4.9,10.0,367.5,262.32,191.44
2016,4,22,17,0,697.0,72.0,4.8,10.0,313.0,202.52,138.09
2016,4,22,17,15,642.0,66.0,4.45,9.5,258.5,144.64,90.33
2016,4,22,17,30,587.0,60.0,4.1,9.0,204.0,92.82,53.76
2016,4,22,17,45,498.5,51.5,3.75,9.0,153.0,44.93,35.11
2016,4,22,18,0,410.0,43.0,3.4,9.0,102.0,35.31,25.96
2016,4,22,18,15,266.0,30.0,3.05,8.5,62.0,24.52,15.33
2016,4,22,18,30,122.0,17.0,2.7,8.0,22.0,12.97,0.0
2016,4,22,18,45,61.0,8.5,2.4,8.0,11.0,6.69,0.0
2016,4,22,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,23,5,45,178.0,18.5,2.1,6.5,39.5,14.9,5.64
2016,4,23,6,0,356.0,37.0,2.3,7.0,79.0,30.39,21.43
2016,4,23,6,15,453.5,46.5,2.5,7.5,128.5,38.09,28.96
2016,4,23,6,30,551.0,56.0,2.7,8.0,178.0,67.4,40.17
2016,4,23,6,45,615.5,62.0,2.95,8.5,232.5,116.41,69.34
2016,4,23,7,0,680.0,68.0,3.2,9.0,287.0,172.78,112.72
2016,4,23,7,15,720.0,73.0,3.25,9.0,342.0,232.14,164.23
2016,4,23,7,30,760.0,78.0,3.3,9.0,397.0,292.58,218.36
2016,4,23,7,45,786.5,82.5,3.35,9.5,450.5,351.35,271.11
2016,4,23,8,0,813.0,87.0,3.4,10.0,504.0,411.62,324.05
2016,4,23,8,15,834.0,90.0,3.4,10.5,555.0,469.19,373.42
2016,4,23,8,30,855.0,93.0,3.4,11.0,606.0,526.97,421.39
2016,4,23,8,45,870.0,96.0,3.4,11.5,652.5,578.5,463.08
2016,4,23,9,0,885.0,99.0,3.4,12.0,699.0,631.02,504.16
2016,4,23,9,15,897.0,101.0,3.45,12.0,740.5,679.4,542.08
2016,4,23,9,30,909.0,103.0,3.5,12.0,782.0,725.93,577.78
2016,4,23,9,45,925.5,100.5,3.55,12.5,819.5,769.47,609.59
2016,4,23,10,0,942.0,98.0,3.6,13.0,857.0,810.92,638.18
2016,4,23,10,15,948.0,99.0,3.7,13.0,885.5,845.08,662.08
2016,4,23,10,30,954.0,100.0,3.8,13.0,914.0,876.08,683.72
2016,4,23,10,45,957.0,101.5,3.9,13.5,934.5,901.72,700.26
2016,4,23,11,0,960.0,103.0,4.0,14.0,955.0,923.76,714.28
2016,4,23,11,15,962.5,103.5,4.05,14.0,968.0,940.77,725.87
2016,4,23,11,30,965.0,104.0,4.1,14.0,981.0,954.01,734.95
