Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,15,903.0,128.0,3.95,16.0,963.5,809.58,627.32
2016,5,23,13,30,899.0,127.0,4.0,16.0,945.0,787.62,611.89
2016,5,23,13,45,670.5,243.5,4.05,16.0,844.5,712.25,552.83
2016,5,23,14,0,442.0,360.0,4.1,16.0,744.0,624.48,484.73
2016,5,23,14,15,227.0,294.5,4.1,16.0,491.0,404.01,317.65
2016,5,23,14,30,12.0,229.0,4.1,16.0,238.0,185.54,144.72
2016,5,23,14,45,31.0,276.5,4.2,16.0,299.5,238.56,187.65
2016,5,23,15,0,50.0,324.0,4.3,16.0,361.0,283.86,223.62
2016,5,23,15,15,52.5,307.5,4.3,15.5,345.0,268.08,211.76
2016,5,23,15,30,55.0,291.0,4.3,15.0,329.0,251.97,199.62
2016,5,23,15,45,140.5,278.0,4.3,15.0,364.0,276.61,218.57
2016,5,23,16,0,226.0,265.0,4.3,15.0,399.0,287.29,225.0
2016,5,23,16,15,151.5,239.5,4.2,14.5,326.0,230.23,180.38
2016,5,23,16,30,77.0,214.0,4.1,14.0,253.0,179.33,141.31
2016,5,23,16,45,171.0,188.0,4.1,14.0,262.0,173.79,132.9
2016,5,23,17,0,265.0,162.0,4.1,14.0,271.0,156.17,114.3
2016,5,23,17,15,248.5,142.0,3.95,13.5,233.0,121.47,88.53
2016,5,23,17,30,232.0,122.0,3.8,13.0,195.0,88.76,68.29
2016,5,23,17,45,382.0,87.5,3.65,12.5,182.0,64.01,51.96
2016,5,23,18,0,532.0,53.0,3.5,12.0,169.0,43.37,33.43
2016,5,23,18,15,444.0,44.0,3.1,11.5,123.5,36.03,26.61
2016,5,23,18,30,356.0,35.0,2.7,11.0,78.0,28.72,19.59
2016,5,23,18,45,218.0,22.5,2.35,10.5,45.0,18.32,8.52
2016,5,23,19,0,80.0,10.0,2.0,10.0,12.0,7.87,0.0
2016,5,23,19,15,40.0,5.0,1.95,9.5,6.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,5,15,148.5,16.5,2.4,8.0,32.0,13.28,2.02
2016,5,24,5,30,297.0,33.0,2.5,8.0,64.0,26.99,17.97
2016,5,24,5,45,395.0,43.0,2.65,8.5,108.5,35.08,25.95
2016,5,24,6,0,493.0,53.0,2.8,9.0,153.0,43.19,33.63
2016,5,24,6,15,555.5,60.0,2.8,9.0,203.0,48.66,38.77
2016,5,24,6,30,618.0,67.0,2.8,9.0,253.0,54.14,43.76
2016,5,24,6,45,663.5,72.0,2.85,9.5,306.0,94.03,55.68
2016,5,24,7,0,709.0,77.0,2.9,10.0,359.0,149.08,91.17
2016,5,24,7,15,739.5,81.0,2.9,10.5,411.5,200.91,131.99
2016,5,24,7,30,770.0,85.0,2.9,11.0,464.0,255.18,178.46
2016,5,24,7,45,522.0,167.0,2.9,11.5,436.5,286.01,215.68
2016,5,24,8,0,274.0,249.0,2.9,12.0,409.0,289.6,227.01
2016,5,24,8,15,280.5,271.5,2.9,12.0,446.5,326.96,258.0
2016,5,24,8,30,287.0,294.0,2.9,12.0,484.0,364.52,288.54
2016,5,24,8,45,275.0,319.0,2.95,12.5,511.0,395.01,312.59
2016,5,24,9,0,263.0,344.0,3.0,13.0,538.0,423.85,334.72
2016,5,24,9,15,204.5,369.5,3.05,13.5,525.5,417.89,329.41
2016,5,24,9,30,146.0,395.0,3.1,14.0,513.0,412.94,324.45
2016,5,24,9,45,236.5,401.0,3.15,14.5,600.5,484.55,379.33
2016,5,24,10,0,327.0,407.0,3.2,15.0,688.0,569.69,442.94
2016,5,24,10,15,178.0,383.5,3.25,15.0,537.0,447.96,349.79
2016,5,24,10,30,29.0,360.0,3.3,15.0,386.0,314.78,245.5
2016,5,24,10,45,30.5,373.0,3.4,15.0,401.0,328.35,256.29
2016,5,24,11,0,32.0,386.0,3.5,15.0,416.0,341.84,266.54
2016,5,24,11,15,50.5,423.5,3.55,15.0,471.5,389.24,303.02
2016,5,24,11,30,69.0,461.0,3.6,15.0,527.0,437.0,339.29
2016,5,24,11,45,41.5,359.5,3.65,15.0,399.5,329.92,257.3
2016,5,24,12,0,14.0,258.0,3.7,15.0,272.0,214.69,167.35
2016,5,24,12,15,17.0,297.0,3.75,15.0,314.0,248.38,194.09
2016,5,24,12,30,20.0,336.0,3.8,15.0,356.0,282.01,220.31
2016,5,24,12,45,30.0,372.5,3.85,15.0,401.5,330.48,258.04
2016,5,24,13,0,40.0,409.0,3.9,15.0,447.0,367.83,286.89
2016,5,24,13,15,51.5,418.0,3.9,15.0,466.0,382.52,298.43
2016,5,24,13,30,63.0,427.0,3.9,15.0,485.0,396.35,309.35
2016,5,24,13,45,49.0,394.0,3.9,15.0,438.5,356.02,278.43
2016,5,24,14,0,35.0,361.0,3.9,15.0,392.0,316.48,248.03
2016,5,24,14,15,36.0,350.0,3.9,15.0,380.5,305.7,240.06
2016,5,24,14,30,37.0,339.0,3.9,15.0,369.0,294.71,231.82
2016,5,24,14,45,57.5,342.0,3.9,15.0,386.5,306.13,241.3
2016,5,24,15,0,78.0,345.0,3.9,15.0,404.0,315.45,248.93
2016,5,24,15,15,214.0,316.0,3.9,14.5,464.0,361.78,286.04
2016,5,24,15,30,350.0,287.0,3.9,14.0,524.0,394.13,310.44
2016,5,24,15,45,195.0,263.0,3.9,14.0,393.5,287.5,226.81
2016,5,24,16,0,40.0,239.0,3.9,14.0,263.0,197.33,156.73
2016,5,24,16,15,211.0,214.0,3.85,13.5,323.0,230.08,179.34
2016,5,24,16,30,382.0,189.0,3.8,13.0,383.0,242.54,182.57
2016,5,24,16,45,221.5,177.5,3.8,13.0,287.0,177.29,133.97
2016,5,24,17,0,61.0,166.0,3.8,13.0,191.0,129.24,101.25
2016,5,24,17,15,55.5,144.0,3.65,12.5,165.0,107.56,84.26
2016,5,24,17,30,50.0,122.0,3.5,12.0,139.0,86.84,68.64
2016,5,24,17,45,42.5,101.0,3.4,12.0,113.0,71.82,59.05
2016,5,24,18,0,35.0,80.0,3.3,12.0,87.0,57.64,46.22
2016,5,24,18,15,22.0,60.0,2.95,11.5,64.0,43.82,33.57
2016,5,24,18,30,9.0,40.0,2.6,11.0,41.0,29.79,20.56
2016,5,24,18,45,4.5,23.5,2.3,10.5,24.0,17.78,8.34
2016,5,24,19,0,0.0,7.0,2.0,10.0,7.0,5.51,0.0
2016,5,24,19,15,0.0,3.5,1.9,9.5,3.5,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,25,5,15,168.0,16.0,2.45,7.0,33.5,12.9,2.22
2016,5,25,5,30,336.0,32.0,2.5,7.0,67.0,26.32,17.5
2016,5,25,5,45,430.5,40.5,2.55,7.5,112.0,33.28,24.46
2016,5,25,6,0,525.0,49.0,2.6,8.0,157.0,40.33,31.17
2016,5,25,6,15,585.5,55.5,2.6,8.5,207.0,45.57,36.05
2016,5,25,6,30,646.0,62.0,2.6,9.0,257.0,50.83,40.76
2016,5,25,6,45,687.5,66.5,2.65,9.5,310.0,94.21,55.54
2016,5,25,7,0,729.0,71.0,2.7,10.0,363.0,145.39,87.26
2016,5,25,7,15,759.0,75.0,2.7,10.5,415.5,198.11,128.68
2016,5,25,7,30,789.0,79.0,2.7,11.0,468.0,253.19,175.84
2016,5,25,7,45,811.5,82.0,2.75,11.5,519.0,307.33,223.79
2016,5,25,8,0,834.0,85.0,2.8,12.0,570.0,362.38,272.33
2016,5,25,8,15,850.5,87.5,2.85,12.5,618.0,416.09,319.03
2016,5,25,8,30,867.0,90.0,2.9,13.0,666.0,467.94,363.05
2016,5,25,8,45,879.5,92.5,3.0,13.5,710.0,517.22,403.97
2016,5,25,9,0,892.0,95.0,3.1,14.0,754.0,565.24,442.73
2016,5,25,9,15,902.0,96.5,3.2,14.5,793.0,609.46,477.58
2016,5,25,9,30,912.0,98.0,3.3,15.0,832.0,651.73,510.04
2016,5,25,9,45,924.5,96.0,3.45,15.5,866.5,690.42,539.34
2016,5,25,10,0,937.0,94.0,3.6,16.0,901.0,726.85,566.39
2016,5,25,10,15,942.5,95.0,3.7,16.0,927.5,758.44,590.23
2016,5,25,10,30,948.0,96.0,3.8,16.0,954.0,786.96,611.56
2016,5,25,10,45,952.0,96.5,3.9,16.5,973.5,810.71,627.14
2016,5,25,11,0,956.0,97.0,4.0,17.0,993.0,831.07,640.25
2016,5,25,11,15,958.0,97.5,4.05,17.0,1005.0,846.38,650.8
2016,5,25,11,30,960.0,98.0,4.1,17.0,1017.0,858.1,658.92
2016,5,25,11,45,961.0,98.0,4.2,17.5,1021.5,864.99,662.74
2016,5,25,12,0,962.0,98.0,4.3,18.0,1026.0,868.26,664.11
2016,5,25,12,15,961.5,98.0,4.35,18.0,1023.0,866.7,663.31
2016,5,25,12,30,961.0,98.0,4.4,18.0,1020.0,861.51,660.16
2016,5,25,12,45,950.0,103.5,4.5,18.0,1007.0,849.04,652.31
2016,5,25,13,0,939.0,109.0,4.6,18.0,994.0,833.18,642.11
2016,5,25,13,15,935.5,108.0,4.6,18.0,975.5,814.37,629.22
2016,5,25,13,30,932.0,107.0,4.6,18.0,957.0,792.18,613.89
2016,5,25,13,45,928.5,105.0,4.7,18.0,932.0,765.85,595.09
2016,5,25,14,0,925.0,103.0,4.8,18.0,907.0,736.35,573.59
2016,5,25,14,15,918.0,102.0,4.85,17.5,875.5,702.34,549.11
2016,5,25,14,30,911.0,101.0,4.9,17.0,844.0,665.67,521.99
2016,5,25,14,45,903.5,98.0,4.95,17.0,806.5,624.53,489.83
2016,5,25,15,0,896.0,95.0,5.0,17.0,769.0,581.17,455.16
2016,5,25,15,15,883.5,93.0,5.0,16.5,726.0,534.12,417.41
2016,5,25,15,30,871.0,91.0,5.0,16.0,683.0,485.72,377.45
2016,5,25,15,45,856.5,88.5,5.05,16.0,636.0,434.98,333.91
2016,5,25,16,0,842.0,86.0,5.1,16.0,589.0,383.6,288.79
2016,5,25,16,15,821.0,83.0,5.05,15.5,538.5,327.49,239.63
2016,5,25,16,30,800.0,80.0,5.0,15.0,488.0,273.31,191.62
2016,5,25,16,45,772.5,76.0,4.95,14.5,435.5,217.95,143.66
2016,5,25,17,0,745.0,72.0,4.9,14.0,383.0,164.55,100.13
2016,5,25,17,15,706.5,67.5,4.75,13.5,330.5,112.1,64.11
2016,5,25,17,30,668.0,63.0,4.6,13.0,278.0,63.47,43.36
2016,5,25,17,45,612.0,57.5,4.45,12.5,227.0,47.26,36.96
2016,5,25,18,0,556.0,52.0,4.3,12.0,176.0,42.8,32.93
2016,5,25,18,15,469.0,44.0,4.05,11.5,129.5,36.18,26.77
2016,5,25,18,30,382.0,36.0,3.8,11.0,83.0,29.64,20.45
2016,5,25,18,45,238.5,24.5,3.6,10.5,49.0,20.02,10.32
2016,5,25,19,0,95.0,13.0,3.4,10.0,15.0,10.23,0.0
2016,5,25,19,15,47.5,6.5,3.4,9.5,7.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,15,141.0,18.0,2.4,8.0,33.0,13.8,3.09
2016,5,26,5,30,282.0,36.0,2.4,8.0,66.0,29.4,20.16
2016,5,26,5,45,378.5,46.5,2.4,8.5,110.0,37.78,28.4
2016,5,26,6,0,475.0,57.0,2.4,9.0,154.0,46.16,36.33
2016,5,26,6,15,538.5,64.5,2.35,9.5,204.5,51.88,41.62
2016,5,26,6,30,602.0,72.0,2.3,10.0,255.0,57.6,46.71
2016,5,26,6,45,646.0,77.5,2.25,10.5,307.0,94.8,57.44
2016,5,26,7,0,690.0,83.0,2.2,11.0,359.0,145.07,88.39
2016,5,26,7,15,721.5,87.5,2.15,11.5,411.5,196.68,128.43
2016,5,26,7,30,753.0,92.0,2.1,12.0,464.0,254.14,176.82
2016,5,26,7,45,778.0,95.0,2.1,12.5,515.0,307.09,222.96
2016,5,26,8,0,803.0,98.0,2.1,13.0,566.0,361.28,269.95
2016,5,26,8,15,821.0,101.0,2.15,13.5,614.0,413.66,314.87
2016,5,26,8,30,839.0,104.0,2.2,14.0,662.0,465.95,358.55
2016,5,26,8,45,854.0,105.5,2.25,14.5,706.0,513.87,397.71
2016,5,26,9,0,869.0,107.0,2.3,15.0,750.0,561.27,435.31
2016,5,26,9,15,879.5,109.0,2.4,15.5,789.0,605.25,469.49
2016,5,26,9,30,890.0,111.0,2.5,16.0,828.0,647.35,501.39
2016,5,26,9,45,897.0,113.5,2.6,16.5,861.0,685.52,529.65
2016,5,26,10,0,904.0,116.0,2.7,17.0,894.0,721.13,555.44
2016,5,26,10,15,910.0,117.0,2.75,17.0,920.5,752.07,578.26
2016,5,26,10,30,916.0,118.0,2.8,17.0,947.0,780.07,598.67
2016,5,26,10,45,919.5,119.0,2.85,17.5,966.5,803.1,614.09
2016,5,26,11,0,923.0,120.0,2.9,18.0,986.0,822.83,626.35
2016,5,26,11,15,925.0,120.5,2.95,18.5,998.0,837.59,635.19
2016,5,26,11,30,927.0,121.0,3.0,19.0,1010.0,848.91,641.73
2016,5,26,11,45,927.0,122.0,3.1,19.5,1014.5,855.56,645.44
2016,5,26,12,0,927.0,123.0,3.2,20.0,1019.0,858.74,646.88
2016,5,26,12,15,926.5,123.0,3.25,20.0,1016.0,857.26,646.16
2016,5,26,12,30,926.0,123.0,3.3,20.0,1013.0,852.33,643.2
2016,5,26,12,45,921.5,124.0,3.4,20.0,1001.5,841.57,636.59
2016,5,26,13,0,917.0,125.0,3.5,20.0,990.0,827.43,627.7
2016,5,26,13,15,913.5,124.0,3.55,20.0,971.5,809.1,615.67
2016,5,26,13,30,910.0,123.0,3.6,20.0,953.0,787.47,600.73
2016,5,26,13,45,904.0,122.0,3.7,20.0,928.0,760.83,581.98
2016,5,26,14,0,898.0,121.0,3.8,20.0,903.0,731.22,560.76
2016,5,26,14,15,890.5,119.5,3.85,20.0,871.0,697.38,535.87
2016,5,26,14,30,883.0,118.0,3.9,20.0,839.0,660.99,508.6
2016,5,26,14,45,872.5,116.0,3.95,20.0,801.0,620.05,477.36
2016,5,26,15,0,862.0,114.0,4.0,20.0,763.0,577.18,443.9
2016,5,26,15,15,849.0,111.5,4.05,19.5,720.5,532.76,409.15
2016,5,26,15,30,836.0,109.0,4.1,19.0,678.0,484.44,370.37
2016,5,26,15,45,818.5,106.0,4.15,19.0,630.5,432.91,327.34
2016,5,26,16,0,801.0,103.0,4.2,19.0,583.0,381.14,283.11
2016,5,26,16,15,779.0,99.5,4.2,18.5,533.0,327.64,237.28
2016,5,26,16,30,757.0,96.0,4.2,18.0,483.0,274.96,191.7
2016,5,26,16,45,727.0,91.5,4.2,17.5,431.0,217.42,143.17
2016,5,26,17,0,697.0,87.0,4.2,17.0,379.0,165.35,101.61
2016,5,26,17,15,656.0,81.5,4.1,16.5,326.5,114.19,66.97
2016,5,26,17,30,615.0,76.0,4.0,16.0,274.0,67.19,46.63
2016,5,26,17,45,556.5,68.5,3.9,15.5,223.5,54.84,43.23
2016,5,26,18,0,498.0,61.0,3.8,15.0,173.0,49.21,38.22
2016,5,26,18,15,409.0,51.0,3.55,14.0,127.5,41.31,31.04
2016,5,26,18,30,320.0,41.0,3.3,13.0,82.0,33.41,23.59
2016,5,26,18,45,191.0,27.0,3.1,12.5,48.5,20.58,10.86
2016,5,26,19,0,62.0,13.0,2.9,12.0,15.0,10.23,0.0
2016,5,26,19,15,31.0,6.5,2.85,11.5,7.5,5.11,0.0
2016,5,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,5,15,134.0,19.0,1.75,8.0,33.5,14.52,3.87
2016,5,27,5,30,268.0,38.0,1.8,8.0,67.0,28.93,19.8
2016,5,27,5,45,372.0,48.0,1.9,8.5,112.0,38.94,29.47
2016,5,27,6,0,476.0,58.0,2.0,9.0,157.0,46.95,37.06
2016,5,27,6,15,540.5,66.0,1.95,9.5,207.5,53.04,42.68
2016,5,27,6,30,605.0,74.0,1.9,10.0,258.0,59.11,48.08
2016,5,27,6,45,653.0,78.5,1.85,11.0,311.5,94.84,57.57
2016,5,27,7,0,701.0,83.0,1.8,12.0,365.0,145.13,87.7
2016,5,27,7,15,732.5,87.5,1.7,12.5,417.5,197.28,127.72
2016,5,27,7,30,764.0,92.0,1.6,13.0,470.0,255.28,176.11
2016,5,27,7,45,790.0,95.0,1.5,14.0,522.0,309.04,221.91
2016,5,27,8,0,816.0,98.0,1.4,15.0,574.0,364.12,268.27
2016,5,27,8,15,833.5,101.0,1.3,15.5,622.0,416.9,312.33
2016,5,27,8,30,851.0,104.0,1.2,16.0,670.0,469.52,354.76
2016,5,27,8,45,866.0,105.5,1.15,17.0,714.5,517.99,392.11
2016,5,27,9,0,881.0,107.0,1.1,18.0,759.0,565.87,427.49
2016,5,27,9,15,891.0,108.5,1.05,18.5,798.0,609.61,459.34
2016,5,27,9,30,901.0,110.0,1.0,19.0,837.0,651.4,488.68
2016,5,27,9,45,912.0,109.5,1.0,19.5,871.0,690.01,515.4
2016,5,27,10,0,923.0,109.0,1.0,20.0,905.0,726.3,539.81
2016,5,27,10,15,928.5,110.5,1.1,20.5,931.5,757.84,561.56
2016,5,27,10,30,934.0,112.0,1.2,21.0,958.0,786.36,580.92
2016,5,27,10,45,939.5,111.5,1.3,21.5,978.0,810.05,596.58
2016,5,27,11,0,945.0,111.0,1.4,22.0,998.0,830.46,609.39
2016,5,27,11,15,947.0,111.5,1.5,22.0,1010.0,845.58,619.92
2016,5,27,11,30,949.0,112.0,1.6,22.0,1022.0,857.16,628.25
2016,5,27,11,45,951.0,111.0,1.75,22.5,1027.0,863.97,632.84
2016,5,27,12,0,953.0,110.0,1.9,23.0,1032.0,867.22,635.15
2016,5,27,12,15,952.0,110.0,2.0,23.0,1028.5,865.34,634.87
2016,5,27,12,30,951.0,110.0,2.1,23.0,1025.0,859.9,632.32
2016,5,27,12,45,948.0,110.0,2.25,23.0,1014.0,849.32,626.83
2016,5,27,13,0,945.0,110.0,2.4,23.0,1003.0,835.23,618.97
2016,5,27,13,15,941.5,109.5,2.55,23.0,984.5,816.86,608.15
2016,5,27,13,30,938.0,109.0,2.7,23.0,966.0,795.09,594.71
2016,5,27,13,45,931.5,108.0,2.85,23.0,940.0,767.46,576.22
2016,5,27,14,0,925.0,107.0,3.0,23.0,914.0,736.79,555.16
2016,5,27,14,15,918.0,106.0,3.1,23.0,881.5,702.93,531.08
2016,5,27,14,30,911.0,105.0,3.2,23.0,849.0,666.4,504.5
2016,5,27,14,45,900.0,103.5,3.3,23.0,811.0,624.64,473.44
2016,5,27,15,0,889.0,102.0,3.4,23.0,773.0,580.92,440.09
2016,5,27,15,15,876.5,99.5,3.45,22.5,729.5,533.89,404.01
2016,5,27,15,30,864.0,97.0,3.5,22.0,686.0,485.52,365.73
2016,5,27,15,45,848.0,94.5,3.6,21.5,638.5,434.63,324.38
2016,5,27,16,0,832.0,92.0,3.7,21.0,591.0,382.13,280.54
2016,5,27,16,15,810.5,88.5,3.7,20.5,540.5,327.36,233.95
2016,5,27,16,30,789.0,85.0,3.7,20.0,490.0,273.3,187.49
2016,5,27,16,45,761.5,81.0,3.75,20.0,438.0,218.66,141.19
2016,5,27,17,0,734.0,77.0,3.8,20.0,386.0,165.99,99.3
2016,5,27,17,15,694.5,72.0,3.65,19.0,333.0,113.81,64.7
2016,5,27,17,30,655.0,67.0,3.5,18.0,280.0,61.16,41.09
2016,5,27,17,45,598.0,61.0,3.35,17.5,229.0,49.67,38.33
2016,5,27,18,0,541.0,55.0,3.2,17.0,178.0,44.93,34.15
2016,5,27,18,15,454.5,46.5,2.85,16.0,131.5,38.02,27.91
2016,5,27,18,30,368.0,38.0,2.5,15.0,85.0,31.16,21.47
2016,5,27,18,45,233.0,25.5,2.15,14.5,51.0,20.78,11.09
2016,5,27,19,0,98.0,13.0,1.8,14.0,17.0,10.23,0.0
2016,5,27,19,15,49.0,6.5,1.7,13.5,8.5,5.11,0.0
2016,5,27,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,5,15,153.5,17.5,0.95,10.5,34.5,14.07,3.75
2016,5,28,5,30,307.0,35.0,1.1,11.0,69.0,28.63,19.32
2016,5,28,5,45,402.0,44.5,1.25,11.5,113.5,36.27,26.76
2016,5,28,6,0,497.0,54.0,1.4,12.0,158.0,43.96,33.95
2016,5,28,6,15,558.5,61.0,1.3,12.5,208.0,49.4,38.92
2016,5,28,6,30,620.0,68.0,1.2,13.0,258.0,54.86,43.72
2016,5,28,6,45,663.0,73.5,1.2,14.0,310.5,90.58,53.42
2016,5,28,7,0,706.0,79.0,1.2,15.0,363.0,141.43,83.43
2016,5,28,7,15,736.5,83.5,1.1,16.0,415.5,197.14,125.4
2016,5,28,7,30,767.0,88.0,1.0,17.0,468.0,251.3,169.42
2016,5,28,7,45,789.5,91.5,0.95,18.0,518.5,304.52,213.96
2016,5,28,8,0,812.0,95.0,0.9,19.0,569.0,358.71,258.72
2016,5,28,8,15,829.0,98.0,0.9,19.5,617.0,411.0,301.69
2016,5,28,8,30,846.0,101.0,0.9,20.0,665.0,463.09,343.2
2016,5,28,8,45,859.0,103.5,0.95,20.5,708.5,511.31,380.89
2016,5,28,9,0,872.0,106.0,1.0,21.0,752.0,558.58,416.72
2016,5,28,9,15,882.0,108.0,1.1,21.0,791.0,602.32,450.23
2016,5,28,9,30,892.0,110.0,1.2,21.0,830.0,644.15,481.67
2016,5,28,9,45,899.0,112.0,1.3,21.5,862.5,681.91,508.69
2016,5,28,10,0,906.0,114.0,1.4,22.0,895.0,717.14,533.37
2016,5,28,10,15,911.5,115.0,1.5,22.0,921.5,747.76,555.53
2016,5,28,10,30,917.0,116.0,1.6,22.0,948.0,775.41,575.41
2016,5,28,10,45,920.0,118.0,1.7,22.5,967.5,798.9,591.11
2016,5,28,11,0,923.0,120.0,1.8,23.0,987.0,819.07,603.75
2016,5,28,11,15,925.0,120.5,1.9,23.0,999.0,833.85,613.97
2016,5,28,11,30,927.0,121.0,2.0,23.0,1011.0,845.18,622.02
2016,5,28,11,45,926.0,122.0,2.15,23.5,1015.0,851.07,625.77
2016,5,28,12,0,925.0,123.0,2.3,24.0,1019.0,853.49,627.28
2016,5,28,12,15,924.5,123.0,2.4,24.0,1015.5,852.08,627.13
2016,5,28,12,30,924.0,123.0,2.5,24.0,1012.0,847.24,624.79
2016,5,28,12,45,919.0,124.0,2.7,24.0,1000.5,836.21,619.04
2016,5,28,13,0,914.0,125.0,2.9,24.0,989.0,821.83,610.97
2016,5,28,13,15,910.0,124.0,3.05,23.5,970.5,803.29,600.87
2016,5,28,13,30,906.0,123.0,3.2,23.0,952.0,781.49,587.65
2016,5,28,13,45,898.0,123.0,3.35,23.0,926.0,754.46,569.17
2016,5,28,14,0,890.0,123.0,3.5,23.0,900.0,724.59,548.28
2016,5,28,14,15,882.0,121.5,3.6,22.5,868.0,690.82,524.99
2016,5,28,14,30,874.0,120.0,3.7,22.0,836.0,654.54,499.24
2016,5,28,14,45,862.0,118.5,3.85,22.0,797.5,613.62,468.53
2016,5,28,15,0,850.0,117.0,4.0,22.0,759.0,570.91,435.66
2016,5,28,15,15,836.5,114.5,4.05,21.5,716.5,527.01,401.55
2016,5,28,15,30,823.0,112.0,4.1,21.0,674.0,479.17,363.42
2016,5,28,15,45,803.5,109.5,4.2,21.0,626.5,428.0,321.11
2016,5,28,16,0,784.0,107.0,4.3,21.0,579.0,376.83,277.82
2016,5,28,16,15,760.5,103.5,4.3,20.5,529.0,323.88,232.88
2016,5,28,16,30,737.0,100.0,4.3,20.0,479.0,268.69,185.83
2016,5,28,16,45,704.5,95.5,4.3,19.5,427.0,215.03,141.0
2016,5,28,17,0,672.0,91.0,4.3,19.0,375.0,163.98,100.8
2016,5,28,17,15,630.0,85.0,4.1,18.5,323.5,113.9,67.28
2016,5,28,17,30,588.0,79.0,3.9,18.0,272.0,68.13,54.36
2016,5,28,17,45,527.0,71.5,3.7,17.5,221.5,56.7,44.52
2016,5,28,18,0,466.0,64.0,3.5,17.0,171.0,51.18,39.65
2016,5,28,18,15,380.5,53.5,3.15,16.0,126.5,43.04,32.33
2016,5,28,18,30,295.0,43.0,2.8,15.0,82.0,32.73,22.86
2016,5,28,18,45,177.0,28.5,2.5,14.5,49.0,21.63,11.92
2016,5,28,19,0,59.0,14.0,2.2,14.0,16.0,11.02,0.0
2016,5,28,19,15,29.5,7.0,2.05,13.5,8.0,5.51,0.0
2016,5,28,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,5,15,129.5,19.0,1.5,10.5,33.5,14.51,4.27
2016,5,29,5,30,259.0,38.0,1.6,11.0,67.0,28.9,19.56
2016,5,29,5,45,354.5,48.5,1.75,11.5,110.0,39.19,29.35
2016,5,29,6,0,450.0,59.0,1.9,12.0,153.0,47.47,37.09
2016,5,29,6,15,512.5,67.0,1.9,12.5,202.5,53.46,42.55
2016,5,29,6,30,575.0,75.0,1.9,13.0,252.0,59.43,47.79
2016,5,29,6,45,620.5,81.0,1.9,13.5,304.0,92.67,56.89
2016,5,29,7,0,666.0,87.0,1.9,14.0,356.0,141.74,85.94
2016,5,29,7,15,698.0,92.0,1.8,14.5,407.5,192.25,124.09
2016,5,29,7,30,730.0,97.0,1.7,15.0,459.0,245.43,168.0
2016,5,29,7,45,754.0,101.0,1.6,15.5,509.5,300.92,215.18
2016,5,29,8,0,778.0,105.0,1.5,16.0,560.0,354.16,260.29
2016,5,29,8,15,796.5,108.0,1.5,16.5,607.5,405.33,303.23
2016,5,29,8,30,815.0,111.0,1.5,17.0,655.0,456.52,344.98
2016,5,29,8,45,829.0,113.5,1.55,18.0,698.5,504.84,382.86
2016,5,29,9,0,843.0,116.0,1.6,19.0,742.0,552.19,418.7
2016,5,29,9,15,854.0,118.5,1.65,19.5,780.5,593.3,449.78
2016,5,29,9,30,865.0,121.0,1.7,20.0,819.0,635.04,480.4
2016,5,29,9,45,876.0,121.0,1.75,20.5,852.5,672.78,507.45
2016,5,29,10,0,887.0,121.0,1.8,21.0,886.0,708.31,532.32
2016,5,29,10,15,893.0,122.0,1.95,21.0,912.5,738.71,554.89
2016,5,29,10,30,899.0,123.0,2.1,21.0,939.0,766.24,575.23
2016,5,29,10,45,903.0,124.5,2.25,21.5,958.5,789.65,591.39
2016,5,29,11,0,907.0,126.0,2.4,22.0,978.0,809.85,604.8
2016,5,29,11,15,909.0,126.5,2.5,22.0,990.0,824.39,614.87
2016,5,29,11,30,911.0,127.0,2.6,22.0,1002.0,835.55,622.76
2016,5,29,11,45,911.5,127.5,2.75,22.0,1006.5,842.13,627.99
2016,5,29,12,0,912.0,128.0,2.9,22.0,1011.0,845.33,631.02
2016,5,29,12,15,911.5,128.0,2.95,22.0,1008.0,843.98,630.41
2016,5,29,12,30,911.0,128.0,3.0,22.0,1005.0,839.25,627.63
2016,5,29,12,45,905.0,130.0,3.15,22.0,993.5,828.4,621.33
2016,5,29,13,0,899.0,132.0,3.3,22.0,982.0,814.27,612.81
2016,5,29,13,15,895.5,131.0,3.4,22.0,964.5,796.45,601.26
2016,5,29,13,30,892.0,130.0,3.5,22.0,947.0,775.39,586.82
2016,5,29,13,45,887.0,128.5,3.6,22.0,922.0,749.71,568.88
2016,5,29,14,0,882.0,127.0,3.7,22.0,897.0,721.06,548.48
2016,5,29,14,15,874.5,125.0,3.75,22.0,866.0,687.54,524.0
2016,5,29,14,30,867.0,123.0,3.8,22.0,835.0,651.5,497.18
2016,5,29,14,45,857.5,121.0,3.85,22.0,797.5,611.97,467.19
2016,5,29,15,0,848.0,119.0,3.9,22.0,760.0,573.37,437.06
2016,5,29,15,15,835.0,116.5,3.9,21.5,718.0,527.06,401.16
2016,5,29,15,30,822.0,114.0,3.9,21.0,676.0,479.57,363.29
2016,5,29,15,45,804.5,110.5,3.9,21.0,629.0,428.49,320.99
2016,5,29,16,0,787.0,107.0,3.9,21.0,582.0,377.22,277.57
2016,5,29,16,15,764.5,103.5,3.85,20.5,532.5,324.5,232.84
2016,5,29,16,30,742.0,100.0,3.8,20.0,483.0,269.4,185.91
2016,5,29,16,45,712.5,95.0,3.75,19.5,431.5,215.74,141.04
2016,5,29,17,0,683.0,90.0,3.7,19.0,380.0,164.35,100.54
2016,5,29,17,15,642.0,84.5,3.55,18.5,328.0,114.18,67.12
2016,5,29,17,30,601.0,79.0,3.4,18.0,276.0,68.17,54.38
2016,5,29,17,45,544.0,71.0,3.3,17.5,226.0,56.49,44.34
2016,5,29,18,0,487.0,63.0,3.2,17.0,176.0,50.57,39.12
2016,5,29,18,15,401.0,53.0,2.9,16.0,130.5,42.76,32.1
2016,5,29,18,30,315.0,43.0,2.6,15.0,85.0,34.93,24.81
2016,5,29,18,45,193.5,29.0,2.35,14.5,51.5,22.06,12.41
2016,5,29,19,0,72.0,15.0,2.1,14.0,18.0,11.8,0.0
2016,5,29,19,15,36.0,7.5,2.1,13.5,9.0,5.9,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,5,15,153.0,18.0,0.7,9.5,35.5,14.46,4.48
2016,5,30,5,30,306.0,36.0,0.7,10.0,71.0,29.43,20.18
2016,5,30,5,45,404.0,45.5,0.75,11.0,116.0,37.07,27.58
2016,5,30,6,0,502.0,55.0,0.8,12.0,161.0,44.76,34.71
2016,5,30,6,15,564.0,62.0,0.75,12.5,211.5,50.2,39.66
2016,5,30,6,30,626.0,69.0,0.7,13.0,262.0,55.65,44.44
2016,5,30,6,45,671.0,73.5,0.7,13.5,315.0,88.81,52.67
2016,5,30,7,0,716.0,78.0,0.7,14.0,368.0,143.38,85.1
2016,5,30,7,15,746.5,82.5,0.75,15.0,420.5,195.48,123.74
2016,5,30,7,30,777.0,87.0,0.8,16.0,473.0,250.02,168.09
2016,5,30,7,45,801.0,90.0,0.85,17.0,524.5,303.64,213.11
2016,5,30,8,0,825.0,93.0,0.9,18.0,576.0,358.35,258.7
2016,5,30,8,15,842.0,95.5,0.95,18.5,624.0,410.75,302.21
2016,5,30,8,30,859.0,98.0,1.0,19.0,672.0,462.9,344.35
2016,5,30,8,45,873.0,100.0,1.05,20.0,716.5,511.92,382.22
2016,5,30,9,0,887.0,102.0,1.1,21.0,761.0,559.83,417.94
2016,5,30,9,15,897.0,104.0,1.2,21.5,800.0,604.11,451.09
2016,5,30,9,30,907.0,106.0,1.3,22.0,839.0,646.45,481.99
2016,5,30,9,45,914.0,108.0,1.45,22.5,872.0,684.71,509.72
2016,5,30,10,0,921.0,110.0,1.6,23.0,905.0,720.39,535.09
2016,5,30,10,15,926.5,111.0,1.7,23.5,931.5,751.42,556.43
2016,5,30,10,30,932.0,112.0,1.8,24.0,958.0,779.45,575.38
2016,5,30,10,45,935.0,113.5,1.95,24.5,977.5,802.88,591.34
2016,5,30,11,0,938.0,115.0,2.1,25.0,997.0,822.95,604.18
2016,5,30,11,15,940.0,115.5,2.2,25.0,1009.5,837.98,614.46
2016,5,30,11,30,942.0,116.0,2.3,25.0,1022.0,849.52,622.52
2016,5,30,11,45,942.5,116.5,2.4,25.0,1026.0,856.37,627.58
2016,5,30,12,0,943.0,117.0,2.5,25.0,1030.0,859.7,630.43
2016,5,30,12,15,942.0,117.0,2.6,25.0,1027.0,857.95,629.99
2016,5,30,12,30,941.0,117.0,2.7,25.0,1024.0,852.7,627.33
2016,5,30,12,45,938.5,116.5,2.85,25.0,1013.0,842.37,621.65
2016,5,30,13,0,936.0,116.0,3.0,25.0,1002.0,828.56,613.65
2016,5,30,13,15,932.5,115.5,3.1,25.0,984.0,810.54,602.48
2016,5,30,13,30,929.0,115.0,3.2,25.0,966.0,789.16,588.42
2016,5,30,13,45,923.0,114.0,3.35,25.0,940.5,762.32,570.27
2016,5,30,14,0,917.0,113.0,3.5,25.0,915.0,732.45,549.59
2016,5,30,14,15,909.5,111.5,3.6,24.5,883.0,698.31,526.25
2016,5,30,14,30,902.0,110.0,3.7,24.0,851.0,661.57,500.37
2016,5,30,14,45,892.0,108.5,3.8,24.0,813.0,620.95,469.97
2016,5,30,15,0,882.0,107.0,3.9,24.0,775.0,578.31,437.28
2016,5,30,15,15,869.0,104.5,3.95,23.5,732.0,531.55,401.33
2016,5,30,15,30,856.0,102.0,4.0,23.0,689.0,483.5,363.26
2016,5,30,15,45,840.0,99.5,4.1,23.0,642.0,432.92,321.53
2016,5,30,16,0,824.0,97.0,4.2,23.0,595.0,381.42,278.06
2016,5,30,16,15,802.5,93.5,4.2,22.5,544.5,327.25,232.26
2016,5,30,16,30,781.0,90.0,4.2,22.0,494.0,273.8,186.64
2016,5,30,16,45,753.0,86.0,4.2,21.5,442.0,219.68,141.47
2016,5,30,17,0,725.0,82.0,4.2,21.0,390.0,167.59,100.64
2016,5,30,17,15,686.0,77.0,4.0,20.0,337.5,111.85,63.33
2016,5,30,17,30,647.0,72.0,3.8,19.0,285.0,63.84,50.39
2016,5,30,17,45,591.5,65.0,3.65,18.5,234.0,52.53,40.68
2016,5,30,18,0,536.0,58.0,3.5,18.0,183.0,47.14,35.96
2016,5,30,18,15,451.0,49.5,3.1,17.0,136.5,40.31,29.84
2016,5,30,18,30,366.0,41.0,2.7,16.0,90.0,33.53,23.51
2016,5,30,18,45,235.0,28.5,2.35,15.5,55.0,23.23,13.42
2016,5,30,19,0,104.0,16.0,2.0,15.0,20.0,12.19,0.0
2016,5,30,19,15,52.0,8.0,1.9,14.5,10.0,6.29,0.0
2016,5,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,36.0,5.0,0.55,11.5,5.5,0.0,0.0
2016,5,31,5,0,72.0,10.0,0.5,12.0,11.0,7.87,0.0
2016,5,31,5,15,222.5,21.5,0.45,12.5,43.0,17.58,6.73
2016,5,31,5,30,373.0,33.0,0.4,13.0,75.0,27.25,18.06
2016,5,31,5,45,465.0,41.0,0.4,14.0,121.0,33.86,24.43
2016,5,31,6,0,557.0,49.0,0.4,15.0,167.0,40.57,30.59
2016,5,31,6,15,615.5,55.0,0.3,15.5,218.0,45.5,35.04
2016,5,31,6,30,674.0,61.0,0.2,16.0,269.0,54.59,43.0
2016,5,31,6,45,713.0,65.5,0.15,17.0,322.0,88.03,50.64
2016,5,31,7,0,752.0,70.0,0.1,18.0,375.0,139.78,79.18
2016,5,31,7,15,780.5,73.5,0.25,19.0,427.5,192.62,117.51
2016,5,31,7,30,809.0,77.0,0.4,20.0,480.0,247.61,161.57
2016,5,31,7,45,829.5,80.5,0.55,21.0,531.0,302.23,206.97
2016,5,31,8,0,850.0,84.0,0.7,22.0,582.0,359.35,254.05
2016,5,31,8,15,866.0,86.5,0.75,22.5,630.0,411.81,296.94
2016,5,31,8,30,882.0,89.0,0.8,23.0,678.0,463.85,338.33
2016,5,31,8,45,893.5,91.5,0.85,23.5,722.0,513.06,376.44
2016,5,31,9,0,905.0,94.0,0.9,24.0,766.0,560.91,412.33
2016,5,31,9,15,915.0,95.5,1.0,24.5,805.5,605.46,445.24
2016,5,31,9,30,925.0,97.0,1.1,25.0,845.0,648.04,475.91
2016,5,31,9,45,929.0,100.0,1.25,25.5,877.5,685.86,502.99
2016,5,31,10,0,933.0,103.0,1.4,26.0,910.0,720.87,527.58
2016,5,31,10,15,938.5,104.5,1.55,26.0,936.5,752.68,550.68
2016,5,31,10,30,944.0,106.0,1.7,26.0,963.0,781.45,571.45
2016,5,31,10,45,947.5,107.0,1.9,26.5,983.0,805.12,587.8
2016,5,31,11,0,951.0,108.0,2.1,27.0,1003.0,825.42,601.05
2016,5,31,11,15,953.5,108.5,2.25,27.0,1015.5,841.08,612.04
2016,5,31,11,30,956.0,109.0,2.4,27.0,1028.0,853.2,620.8
2016,5,31,11,45,956.0,109.5,2.55,27.0,1032.5,859.78,625.99
2016,5,31,12,0,956.0,110.0,2.7,27.0,1037.0,862.8,628.93
2016,5,31,12,15,955.5,110.0,2.8,27.0,1034.0,861.47,628.72
2016,5,31,12,30,955.0,110.0,2.9,27.0,1031.0,856.59,626.27
2016,5,31,12,45,952.5,110.0,3.05,27.0,1020.5,846.58,620.77
2016,5,31,13,0,950.0,110.0,3.2,27.0,1010.0,833.04,612.93
2016,5,31,13,15,946.5,109.0,3.3,27.0,991.5,814.42,601.39
2016,5,31,13,30,943.0,108.0,3.4,27.0,973.0,792.39,587.1
2016,5,31,13,45,938.0,107.0,3.5,27.0,948.0,765.97,569.08
2016,5,31,14,0,933.0,106.0,3.6,27.0,923.0,736.44,548.53
2016,5,31,14,15,926.0,104.5,3.65,27.0,891.0,702.2,524.07
2016,5,31,14,30,919.0,103.0,3.7,27.0,859.0,665.27,497.17
2016,5,31,14,45,910.0,101.5,3.75,27.0,821.0,624.69,467.01
2016,5,31,15,0,901.0,100.0,3.8,27.0,783.0,581.97,434.51
2016,5,31,15,15,889.0,97.5,3.8,26.5,740.0,535.0,398.73
2016,5,31,15,30,877.0,95.0,3.8,26.0,697.0,486.61,360.76
2016,5,31,15,45,861.0,92.5,3.8,26.0,650.0,435.43,318.93
2016,5,31,16,0,845.0,90.0,3.8,26.0,603.0,383.72,275.69
2016,5,31,16,15,824.5,87.0,3.75,25.5,552.5,328.01,229.17
2016,5,31,16,30,804.0,84.0,3.7,25.0,502.0,274.18,183.69
2016,5,31,16,45,776.5,80.5,3.65,24.5,449.5,219.43,138.48
2016,5,31,17,0,749.0,77.0,3.6,24.0,397.0,166.6,97.55
2016,5,31,17,15,711.0,72.5,3.3,23.0,344.0,114.36,63.76
2016,5,31,17,30,673.0,68.0,3.0,22.0,291.0,61.34,47.6
2016,5,31,17,45,618.0,62.0,2.75,21.5,239.5,50.6,38.49
2016,5,31,18,0,563.0,56.0,2.5,21.0,188.0,45.85,34.39
2016,5,31,18,15,478.5,48.0,2.2,20.0,141.0,39.32,28.61
2016,5,31,18,30,394.0,40.0,1.9,19.0,94.0,32.85,22.64
2016,5,31,18,45,258.5,28.0,1.6,18.0,57.5,22.87,13.08
2016,5,31,19,0,123.0,16.0,1.3,17.0,21.0,12.23,0.0
2016,5,31,19,15,61.5,8.0,1.25,16.5,10.5,6.29,0.0
2016,5,31,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,45,27.5,5.0,1.2,12.0,5.5,0.0,0.0
2016,6,1,5,0,55.0,10.0,1.2,12.0,11.0,7.87,0.0
2016,6,1,5,15,203.5,22.5,1.5,12.5,43.0,18.36,7.41
2016,6,1,5,30,352.0,35.0,1.8,13.0,75.0,28.8,19.35
2016,6,1,5,45,446.0,44.0,2.1,14.0,121.0,36.13,26.36
2016,6,1,6,0,540.0,53.0,2.4,15.0,167.0,43.52,33.13
2016,6,1,6,15,600.5,59.0,2.4,15.5,218.5,48.33,37.47
2016,6,1,6,30,661.0,65.0,2.4,16.0,270.0,53.18,41.68
2016,6,1,6,45,702.0,70.0,2.4,16.5,323.0,89.91,53.17
2016,6,1,7,0,743.0,75.0,2.4,17.0,376.0,141.59,82.12
2016,6,1,7,15,773.0,79.0,2.4,17.5,429.5,194.55,121.34
2016,6,1,7,30,803.0,83.0,2.4,18.0,483.0,249.86,166.78
2016,6,1,7,45,825.0,86.0,2.4,19.0,534.5,304.16,212.89
2016,6,1,8,0,847.0,89.0,2.4,20.0,586.0,359.31,259.48
2016,6,1,8,15,863.5,92.0,2.35,20.5,634.5,413.88,305.21
2016,6,1,8,30,880.0,95.0,2.3,21.0,683.0,466.43,348.13
2016,6,1,8,45,893.0,97.0,2.3,22.0,727.5,515.84,386.8
2016,6,1,9,0,906.0,99.0,2.3,23.0,772.0,564.02,423.15
2016,6,1,9,15,916.0,101.0,2.3,23.5,811.5,609.03,456.78
2016,6,1,9,30,926.0,103.0,2.3,24.0,851.0,652.05,487.98
2016,6,1,9,45,929.0,107.0,2.3,24.5,883.5,690.08,514.73
2016,6,1,10,0,932.0,111.0,2.3,25.0,916.0,725.21,538.76
2016,6,1,10,15,937.5,112.0,2.35,25.0,943.5,756.56,561.09
2016,6,1,10,30,943.0,113.0,2.4,25.0,971.0,784.87,581.02
2016,6,1,10,45,945.5,115.0,2.45,25.5,990.5,808.59,596.39
2016,6,1,11,0,948.0,117.0,2.5,26.0,1010.0,828.89,608.69
2016,6,1,11,15,950.5,118.0,2.6,26.0,1022.5,844.88,619.54
2016,6,1,11,30,953.0,119.0,2.7,26.0,1035.0,857.36,628.14
2016,6,1,11,45,951.5,120.5,2.8,26.5,1039.5,863.54,631.42
2016,6,1,12,0,950.0,122.0,2.9,27.0,1044.0,866.16,632.45
2016,6,1,12,15,949.5,122.0,3.0,27.0,1041.0,864.88,632.24
2016,6,1,12,30,949.0,122.0,3.1,27.0,1038.0,860.1,629.8
2016,6,1,12,45,733.5,261.5,3.25,27.0,965.0,817.53,598.42
2016,6,1,13,0,518.0,401.0,3.4,27.0,892.0,753.76,551.44
2016,6,1,13,15,715.5,268.0,3.5,26.5,932.5,786.11,579.74
2016,6,1,13,30,913.0,135.0,3.6,26.0,973.0,790.99,588.72
2016,6,1,13,45,905.0,135.0,3.75,26.0,947.0,764.08,570.21
2016,6,1,14,0,897.0,135.0,3.9,26.0,921.0,734.28,549.48
2016,6,1,14,15,758.0,202.0,3.95,25.5,849.5,681.55,510.85
2016,6,1,14,30,619.0,269.0,4.0,25.0,778.0,620.44,466.22
2016,6,1,14,45,739.0,198.5,4.05,25.0,779.0,609.8,459.11
2016,6,1,15,0,859.0,128.0,4.1,25.0,780.0,584.43,439.96
2016,6,1,15,15,845.5,125.0,4.05,24.5,737.0,537.15,403.64
2016,6,1,15,30,832.0,122.0,4.0,24.0,694.0,488.71,365.46
2016,6,1,15,45,815.5,118.0,4.0,24.0,647.0,437.31,323.43
2016,6,1,16,0,799.0,114.0,4.0,24.0,600.0,385.59,280.18
2016,6,1,16,15,776.0,110.0,3.85,23.5,549.5,331.85,235.17
2016,6,1,16,30,753.0,106.0,3.7,23.0,499.0,275.64,187.95
2016,6,1,16,45,725.5,100.5,3.6,22.5,446.5,221.49,143.23
2016,6,1,17,0,698.0,95.0,3.5,22.0,394.0,169.37,102.7
2016,6,1,17,15,657.0,89.0,3.2,21.0,341.5,118.08,69.21
2016,6,1,17,30,616.0,83.0,2.9,20.0,289.0,70.94,56.32
2016,6,1,17,45,561.5,75.0,2.6,19.5,238.0,59.65,46.72
2016,6,1,18,0,507.0,67.0,2.3,19.0,187.0,53.81,41.65
2016,6,1,18,15,420.5,57.0,2.0,18.0,140.0,46.04,34.75
2016,6,1,18,30,334.0,47.0,1.7,17.0,93.0,35.81,25.44
2016,6,1,18,45,167.0,34.5,1.45,16.5,57.5,25.92,15.79
2016,6,1,19,0,0.0,22.0,1.2,16.0,22.0,16.07,0.0
2016,6,1,19,15,0.0,11.0,1.15,15.5,11.0,8.65,0.0
2016,6,1,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,5.5,0.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,0.0,11.0,0.8,12.0,11.0,8.65,0.0
2016,6,2,5,15,154.0,25.0,0.85,12.5,42.5,18.97,8.01
2016,6,2,5,30,308.0,39.0,0.9,13.0,74.0,31.92,22.1
2016,6,2,5,45,404.5,49.0,1.0,13.5,120.0,39.89,29.77
2016,6,2,6,0,501.0,59.0,1.1,14.0,166.0,47.88,37.18
2016,6,2,6,15,564.0,66.5,1.1,14.5,217.0,53.61,42.35
2016,6,2,6,30,627.0,74.0,1.1,15.0,268.0,59.33,47.32
2016,6,2,6,45,672.0,79.0,1.1,15.5,321.5,89.66,54.32
2016,6,2,7,0,717.0,84.0,1.1,16.0,375.0,140.47,82.53
2016,6,2,7,15,748.5,88.5,1.05,17.0,428.5,196.91,123.96
2016,6,2,7,30,780.0,93.0,1.0,18.0,482.0,251.6,167.76
2016,6,2,7,45,804.5,96.0,0.95,19.0,534.0,305.39,212.33
2016,6,2,8,0,829.0,99.0,0.9,20.0,586.0,360.33,257.43
2016,6,2,8,15,846.5,102.0,0.95,20.5,634.5,413.44,301.12
2016,6,2,8,30,864.0,105.0,1.0,21.0,683.0,466.39,343.5
2016,6,2,8,45,878.0,107.5,1.05,22.0,728.0,515.75,381.32
2016,6,2,9,0,892.0,110.0,1.1,23.0,773.0,564.22,417.14
2016,6,2,9,15,902.5,112.0,1.2,23.5,812.5,608.94,450.33
2016,6,2,9,30,913.0,114.0,1.3,24.0,852.0,651.74,481.31
2016,6,2,9,45,920.0,116.0,1.4,24.5,885.5,690.17,508.53
2016,6,2,10,0,927.0,118.0,1.5,25.0,919.0,726.01,533.38
2016,6,2,10,15,932.5,119.0,1.6,25.0,946.0,757.21,555.71
2016,6,2,10,30,938.0,120.0,1.7,25.0,973.0,785.38,575.73
2016,6,2,10,45,941.5,121.0,1.8,25.5,992.5,808.9,591.28
2016,6,2,11,0,945.0,122.0,1.9,26.0,1012.0,829.07,604.07
