Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,11,15,947.0,122.5,1.95,26.0,1024.5,844.23,613.95
2016,6,2,11,30,949.0,123.0,2.0,26.0,1037.0,855.89,621.64
2016,6,2,11,45,950.5,123.0,2.15,26.5,1042.0,863.24,626.27
2016,6,2,12,0,952.0,123.0,2.3,27.0,1047.0,867.08,628.67
2016,6,2,12,15,951.0,122.5,2.4,27.0,1043.5,865.05,628.12
2016,6,2,12,30,950.0,122.0,2.5,27.0,1040.0,859.51,625.38
2016,6,2,12,45,957.5,115.5,2.6,27.0,1032.0,852.27,621.57
2016,6,2,13,0,965.0,109.0,2.7,27.0,1024.0,841.16,615.25
2016,6,2,13,15,961.5,108.0,2.8,27.0,1005.5,822.42,603.86
2016,6,2,13,30,958.0,107.0,2.9,27.0,987.0,800.21,589.69
2016,6,2,13,45,954.5,105.0,3.0,27.0,962.0,773.81,571.97
2016,6,2,14,0,951.0,103.0,3.1,27.0,937.0,744.14,551.63
2016,6,2,14,15,944.5,101.5,3.1,27.0,905.0,709.81,527.13
2016,6,2,14,30,938.0,100.0,3.1,27.0,873.0,672.72,500.18
2016,6,2,14,45,930.5,97.5,3.15,27.0,835.5,631.61,469.94
2016,6,2,15,0,923.0,95.0,3.2,27.0,798.0,588.19,437.21
2016,6,2,15,15,911.5,93.0,3.2,26.5,754.5,541.12,401.56
2016,6,2,15,30,900.0,91.0,3.2,26.0,711.0,492.52,363.62
2016,6,2,15,45,886.0,88.0,3.2,26.0,663.5,440.81,321.53
2016,6,2,16,0,872.0,85.0,3.2,26.0,616.0,388.35,277.79
2016,6,2,16,15,852.5,82.0,3.2,25.5,565.5,333.71,232.16
2016,6,2,16,30,833.0,79.0,3.2,25.0,515.0,276.61,184.19
2016,6,2,16,45,808.5,75.5,3.2,24.5,462.0,221.04,138.24
2016,6,2,17,0,784.0,72.0,3.2,24.0,409.0,167.0,96.31
2016,6,2,17,15,748.0,67.5,2.95,23.0,355.5,113.07,61.46
2016,6,2,17,30,712.0,63.0,2.7,22.0,302.0,62.58,48.65
2016,6,2,17,45,661.0,57.5,2.45,21.5,249.5,51.73,39.47
2016,6,2,18,0,610.0,52.0,2.2,21.0,197.0,43.26,32.15
2016,6,2,18,15,529.5,45.0,1.95,20.0,149.0,37.34,26.92
2016,6,2,18,30,449.0,38.0,1.7,19.0,101.0,31.51,21.55
2016,6,2,18,45,314.5,27.5,1.45,18.0,63.0,22.64,13.06
2016,6,2,19,0,180.0,17.0,1.2,17.0,25.0,13.89,0.0
2016,6,2,19,15,90.0,8.5,1.15,16.5,12.5,6.69,0.0
2016,6,2,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,3,4,45,46.5,5.0,0.4,15.5,6.0,0.0,0.0
2016,6,3,5,0,93.0,10.0,0.4,16.0,12.0,7.87,0.0
2016,6,3,5,15,246.5,22.0,0.35,16.5,46.0,18.05,7.3
2016,6,3,5,30,400.0,34.0,0.3,17.0,80.0,28.19,18.57
2016,6,3,5,45,491.0,42.0,0.3,17.5,127.0,34.83,24.91
2016,6,3,6,0,582.0,50.0,0.3,18.0,174.0,41.57,31.08
2016,6,3,6,15,639.5,55.5,0.35,18.5,225.5,46.13,35.14
2016,6,3,6,30,697.0,61.0,0.4,19.0,277.0,54.89,42.69
2016,6,3,6,45,735.5,65.5,0.45,20.0,331.0,85.82,49.15
2016,6,3,7,0,774.0,70.0,0.5,21.0,385.0,138.55,77.07
2016,6,3,7,15,801.5,73.5,0.55,22.0,438.0,192.27,115.22
2016,6,3,7,30,829.0,77.0,0.6,23.0,491.0,248.0,159.19
2016,6,3,7,45,848.5,80.5,0.65,24.0,542.5,305.81,206.34
2016,6,3,8,0,868.0,84.0,0.7,25.0,594.0,360.99,251.21
2016,6,3,8,15,883.5,86.5,0.65,25.5,642.0,414.05,293.67
2016,6,3,8,30,899.0,89.0,0.6,26.0,690.0,466.61,334.31
2016,6,3,8,45,910.0,91.0,0.55,27.0,734.0,515.86,370.37
2016,6,3,9,0,921.0,93.0,0.5,28.0,778.0,563.67,403.8
2016,6,3,9,15,930.0,95.0,0.35,28.0,817.0,608.68,434.43
2016,6,3,9,30,939.0,97.0,0.2,28.0,856.0,651.61,462.37
2016,6,3,9,45,948.5,96.0,0.1,28.5,890.0,690.0,486.17
2016,6,3,10,0,958.0,95.0,0.0,29.0,924.0,725.9,508.01
2016,6,3,10,15,963.0,96.0,0.15,29.0,950.5,757.68,529.7
2016,6,3,10,30,968.0,97.0,0.3,29.0,977.0,786.34,550.03
2016,6,3,10,45,967.0,100.0,0.45,29.5,995.5,808.97,565.38
2016,6,3,11,0,966.0,103.0,0.6,30.0,1014.0,827.96,577.84
2016,6,3,11,15,968.0,103.5,0.7,30.0,1026.0,843.52,588.57
2016,6,3,11,30,970.0,104.0,0.8,30.0,1038.0,855.49,597.17
2016,6,3,11,45,966.0,107.0,0.95,30.0,1041.5,861.17,602.72
2016,6,3,12,0,962.0,110.0,1.1,30.0,1045.0,863.2,606.02
2016,6,3,12,15,961.0,110.0,1.15,30.0,1041.5,861.59,605.7
2016,6,3,12,30,960.0,110.0,1.2,30.0,1038.0,856.44,603.26
2016,6,3,12,45,953.5,112.5,1.3,30.0,1026.0,845.47,597.87
2016,6,3,13,0,947.0,115.0,1.4,30.0,1014.0,831.07,590.3
2016,6,3,13,15,943.0,114.5,1.45,30.0,995.5,812.74,579.64
2016,6,3,13,30,939.0,114.0,1.5,30.0,977.0,791.04,566.08
2016,6,3,13,45,930.0,114.5,1.6,30.0,950.0,763.34,548.62
2016,6,3,14,0,921.0,115.0,1.7,30.0,923.0,732.75,528.8
2016,6,3,14,15,913.0,113.5,1.8,29.5,891.0,698.45,507.01
2016,6,3,14,30,905.0,112.0,1.9,29.0,859.0,661.57,482.68
2016,6,3,14,45,893.5,111.0,2.0,29.0,820.5,620.66,453.78
2016,6,3,15,0,882.0,110.0,2.1,29.0,782.0,577.84,422.63
2016,6,3,15,15,869.0,107.5,2.15,28.5,739.0,531.37,388.52
2016,6,3,15,30,856.0,105.0,2.2,28.0,696.0,483.6,352.26
2016,6,3,15,45,839.5,102.0,2.3,28.0,648.5,432.71,311.99
2016,6,3,16,0,823.0,99.0,2.4,28.0,601.0,380.89,269.91
2016,6,3,16,15,801.5,95.5,2.45,27.5,551.0,327.03,225.92
2016,6,3,16,30,780.0,92.0,2.5,27.0,501.0,273.88,181.99
2016,6,3,16,45,752.0,88.0,2.55,27.0,448.5,220.05,138.11
2016,6,3,17,0,724.0,84.0,2.6,27.0,396.0,164.25,95.36
2016,6,3,17,15,685.0,78.5,2.35,26.0,343.5,112.29,62.16
2016,6,3,17,30,646.0,73.0,2.1,25.0,291.0,64.16,49.37
2016,6,3,17,45,592.5,66.5,1.9,24.5,240.0,53.58,40.55
2016,6,3,18,0,539.0,60.0,1.7,24.0,189.0,48.63,36.34
2016,6,3,18,15,458.0,51.0,1.5,23.0,142.5,41.47,30.11
2016,6,3,18,30,377.0,42.0,1.3,22.0,96.0,34.31,23.65
2016,6,3,18,45,254.5,29.5,1.15,21.0,60.0,24.04,14.08
2016,6,3,19,0,132.0,17.0,1.0,20.0,24.0,13.0,0.0
2016,6,3,19,15,66.0,8.5,0.95,19.5,12.0,6.69,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.65,17.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.7,17.0,5.0,3.93,0.0
2016,6,4,5,15,0.0,21.0,0.7,17.5,21.0,15.94,5.82
2016,6,4,5,30,0.0,37.0,0.7,18.0,37.0,27.6,17.95
2016,6,4,5,45,13.0,56.5,0.7,18.5,59.0,41.56,30.61
2016,6,4,6,0,26.0,76.0,0.7,19.0,81.0,54.87,42.5
2016,6,4,6,15,34.5,97.0,0.9,19.0,106.0,69.06,55.02
2016,6,4,6,30,43.0,118.0,1.1,19.0,131.0,83.06,67.13
2016,6,4,6,45,50.0,139.0,1.3,19.5,157.5,100.15,76.72
2016,6,4,7,0,57.0,160.0,1.5,20.0,184.0,120.58,91.78
2016,6,4,7,15,262.0,162.5,1.5,20.0,291.0,162.01,115.75
2016,6,4,7,30,467.0,165.0,1.5,20.0,398.0,228.36,160.76
2016,6,4,7,45,400.5,202.5,1.55,20.5,417.5,266.78,194.85
2016,6,4,8,0,334.0,240.0,1.6,21.0,437.0,294.66,219.77
2016,6,4,8,15,285.5,273.0,1.65,21.5,451.0,321.49,242.25
2016,6,4,8,30,237.0,306.0,1.7,22.0,465.0,339.25,256.78
2016,6,4,8,45,132.5,297.0,1.8,22.5,387.0,297.7,226.4
2016,6,4,9,0,28.0,288.0,1.9,23.0,309.0,239.9,182.42
2016,6,4,9,15,27.5,300.5,1.95,23.0,322.5,252.13,191.67
2016,6,4,9,30,27.0,313.0,2.0,23.0,336.0,264.24,200.55
2016,6,4,9,45,21.0,290.5,2.05,23.5,308.5,238.98,180.79
2016,6,4,10,0,15.0,268.0,2.1,24.0,281.0,218.63,164.85
2016,6,4,10,15,68.5,363.0,2.2,24.5,425.0,339.74,255.86
2016,6,4,10,30,122.0,458.0,2.3,25.0,569.0,467.35,347.89
2016,6,4,10,45,275.0,438.5,2.4,25.5,696.0,577.79,427.5
2016,6,4,11,0,428.0,419.0,2.5,26.0,823.0,690.88,506.77
2016,6,4,11,15,674.0,273.0,2.55,26.5,918.5,772.0,565.45
2016,6,4,11,30,920.0,127.0,2.6,27.0,1014.0,833.52,609.73
2016,6,4,11,45,666.0,284.5,2.7,27.5,928.0,787.66,573.29
2016,6,4,12,0,412.0,442.0,2.8,28.0,842.0,709.61,514.93
2016,6,4,12,15,464.0,428.5,2.8,28.0,878.0,745.71,540.59
2016,6,4,12,30,516.0,415.0,2.8,28.0,914.0,773.5,559.81
2016,6,4,12,45,730.5,261.5,2.85,28.5,960.0,811.66,589.24
2016,6,4,13,0,945.0,108.0,2.9,29.0,1006.0,822.73,599.7
2016,6,4,13,15,942.0,107.5,2.9,29.0,988.5,805.22,588.32
2016,6,4,13,30,939.0,107.0,2.9,29.0,971.0,784.31,574.29
2016,6,4,13,45,934.0,106.0,2.9,29.0,946.0,758.26,556.33
2016,6,4,14,0,929.0,105.0,2.9,29.0,921.0,729.1,535.97
2016,6,4,14,15,922.0,103.5,2.85,28.5,889.5,695.27,512.81
2016,6,4,14,30,915.0,102.0,2.8,28.0,858.0,658.76,487.23
2016,6,4,14,45,905.0,101.0,2.8,28.0,820.5,618.45,457.55
2016,6,4,15,0,895.0,100.0,2.8,28.0,783.0,576.09,425.66
2016,6,4,15,15,883.5,97.5,2.8,27.5,740.5,529.91,390.97
2016,6,4,15,30,872.0,95.0,2.8,27.0,698.0,482.29,354.07
2016,6,4,15,45,854.0,93.5,2.85,27.0,650.5,431.63,313.28
2016,6,4,16,0,836.0,92.0,2.9,27.0,603.0,379.31,270.22
2016,6,4,16,15,815.5,89.0,2.95,26.5,553.0,325.63,225.84
2016,6,4,16,30,795.0,86.0,3.0,26.0,503.0,272.52,181.44
2016,6,4,16,45,764.0,83.0,3.05,25.5,450.5,218.21,137.19
2016,6,4,17,0,733.0,80.0,3.1,25.0,398.0,166.22,97.42
2016,6,4,17,15,696.0,75.0,2.95,24.0,345.5,110.55,60.93
2016,6,4,17,30,659.0,70.0,2.8,23.0,293.0,62.29,48.2
2016,6,4,17,45,602.5,64.5,2.65,22.5,242.0,52.21,39.71
2016,6,4,18,0,546.0,59.0,2.5,22.0,191.0,47.92,36.04
2016,6,4,18,15,467.5,50.0,2.3,21.0,144.5,40.73,29.75
2016,6,4,18,30,389.0,41.0,2.1,20.0,98.0,33.55,23.22
2016,6,4,18,45,267.0,29.0,1.95,19.0,61.0,23.65,13.96
2016,6,4,19,0,145.0,17.0,1.8,18.0,24.0,13.77,0.0
2016,6,4,19,15,72.5,8.5,1.75,17.5,12.0,6.69,0.0
2016,6,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,46.0,5.0,0.7,12.5,6.0,0.0,0.0
2016,6,5,5,0,92.0,10.0,0.7,13.0,12.0,7.87,0.0
2016,6,5,5,15,231.0,22.0,0.8,13.5,45.0,17.99,7.57
2016,6,5,5,30,370.0,34.0,0.9,14.0,78.0,28.03,18.67
2016,6,5,5,45,459.0,43.0,1.0,14.5,123.5,35.4,25.71
2016,6,5,6,0,548.0,52.0,1.1,15.0,169.0,42.8,32.53
2016,6,5,6,15,605.5,58.5,1.15,15.5,220.0,47.99,37.2
2016,6,5,6,30,663.0,65.0,1.2,16.0,271.0,53.19,41.71
2016,6,5,6,45,703.5,69.5,1.25,16.5,324.0,85.33,51.22
2016,6,5,7,0,744.0,74.0,1.3,17.0,377.0,136.29,78.23
2016,6,5,7,15,772.5,78.0,1.35,17.5,429.5,188.78,116.23
2016,6,5,7,30,801.0,82.0,1.4,18.0,482.0,243.44,160.58
2016,6,5,7,45,823.0,85.0,1.45,19.0,533.0,297.4,205.96
2016,6,5,8,0,845.0,88.0,1.5,20.0,584.0,352.22,251.93
2016,6,5,8,15,861.0,90.5,1.5,20.5,632.5,406.1,296.79
2016,6,5,8,30,877.0,93.0,1.5,21.0,681.0,457.75,338.75
2016,6,5,8,45,889.0,95.5,1.55,22.0,725.0,506.84,377.03
2016,6,5,9,0,901.0,98.0,1.6,23.0,769.0,554.65,413.0
2016,6,5,9,15,910.5,99.5,1.65,23.5,808.0,598.68,445.91
2016,6,5,9,30,920.0,101.0,1.7,24.0,847.0,640.72,476.45
2016,6,5,9,45,933.0,99.5,1.75,24.5,881.5,680.24,504.47
2016,6,5,10,0,946.0,98.0,1.8,25.0,916.0,717.54,530.28
2016,6,5,10,15,951.0,99.0,1.85,25.0,943.0,749.0,552.57
2016,6,5,10,30,956.0,100.0,1.9,25.0,970.0,777.36,572.44
2016,6,5,10,45,954.5,104.0,2.0,25.5,988.5,800.22,587.53
2016,6,5,11,0,953.0,108.0,2.1,26.0,1007.0,819.45,599.46
2016,6,5,11,15,955.0,108.5,2.25,26.0,1019.0,834.86,610.34
2016,6,5,11,30,957.0,109.0,2.4,26.0,1031.0,846.73,618.97
2016,6,5,11,45,952.5,112.5,2.6,26.5,1034.0,852.37,622.67
2016,6,5,12,0,948.0,116.0,2.8,27.0,1037.0,854.41,624.04
2016,6,5,12,15,947.0,116.0,2.9,27.0,1034.5,852.91,623.69
2016,6,5,12,30,946.0,116.0,3.0,27.0,1032.0,847.93,621.12
2016,6,5,12,45,941.0,117.5,3.2,27.0,1020.5,837.56,615.57
2016,6,5,13,0,936.0,119.0,3.4,27.0,1009.0,823.77,607.71
2016,6,5,13,15,932.5,118.5,3.5,27.0,991.0,806.13,596.63
2016,6,5,13,30,929.0,118.0,3.6,27.0,973.0,785.15,582.48
2016,6,5,13,45,920.5,118.5,3.7,27.0,947.0,758.17,563.9
2016,6,5,14,0,912.0,119.0,3.8,27.0,921.0,728.31,542.96
2016,6,5,14,15,904.5,117.5,3.85,26.5,889.5,694.75,519.9
2016,6,5,14,30,897.0,116.0,3.9,26.0,858.0,658.6,494.36
2016,6,5,14,45,888.5,113.5,3.95,26.0,821.0,618.64,464.46
2016,6,5,15,0,880.0,111.0,4.0,26.0,784.0,576.55,432.24
2016,6,5,15,15,867.5,108.5,4.0,25.5,741.5,530.55,397.0
2016,6,5,15,30,855.0,106.0,4.0,25.0,699.0,483.2,359.65
2016,6,5,15,45,843.0,101.5,4.0,25.0,653.0,433.04,318.44
2016,6,5,16,0,831.0,97.0,4.0,25.0,607.0,381.51,275.18
2016,6,5,16,15,810.5,94.0,3.95,24.5,556.5,328.1,230.32
2016,6,5,16,30,790.0,91.0,3.9,24.0,506.0,275.26,185.57
2016,6,5,16,45,767.5,85.5,3.9,23.5,455.0,220.86,140.44
2016,6,5,17,0,745.0,80.0,3.9,23.0,404.0,167.86,99.1
2016,6,5,17,15,708.0,75.0,3.7,22.0,351.0,115.75,65.3
2016,6,5,17,30,671.0,70.0,3.5,21.0,298.0,62.63,48.89
2016,6,5,17,45,622.5,63.5,3.35,20.5,247.0,51.7,39.62
2016,6,5,18,0,574.0,57.0,3.2,20.0,196.0,46.66,35.26
2016,6,5,18,15,496.5,49.0,2.9,19.0,149.0,40.17,29.53
2016,6,5,18,30,419.0,41.0,2.6,18.0,102.0,33.71,23.6
2016,6,5,18,45,298.0,29.5,2.3,17.5,64.5,24.18,14.56
2016,6,5,19,0,177.0,18.0,2.0,17.0,27.0,14.67,0.0
2016,6,5,19,15,88.5,9.0,2.0,16.5,13.5,7.08,0.0
2016,6,5,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,6.5,1.4,10.5,6.5,0.0,0.0
2016,6,6,5,0,0.0,13.0,1.5,11.0,13.0,10.23,0.0
2016,6,6,5,15,191.5,23.0,1.55,11.5,45.5,18.71,8.24
2016,6,6,5,30,383.0,33.0,1.6,12.0,78.0,27.27,18.17
2016,6,6,5,45,472.5,41.0,1.65,12.5,124.0,33.89,24.58
2016,6,6,6,0,562.0,49.0,1.7,13.0,170.0,40.6,30.83
2016,6,6,6,15,618.5,55.0,1.65,13.5,220.5,45.52,35.29
2016,6,6,6,30,675.0,61.0,1.6,14.0,271.0,54.59,43.3
2016,6,6,6,45,714.5,65.5,1.6,15.0,324.0,81.65,48.71
2016,6,6,7,0,754.0,70.0,1.6,16.0,377.0,133.04,75.68
2016,6,6,7,15,782.0,73.5,1.55,16.5,429.5,185.5,113.69
2016,6,6,7,30,810.0,77.0,1.5,17.0,482.0,240.07,158.14
2016,6,6,7,45,831.0,79.5,1.5,18.0,533.0,293.72,203.55
2016,6,6,8,0,852.0,82.0,1.5,19.0,584.0,350.19,251.02
2016,6,6,8,15,868.0,84.5,1.55,19.5,631.5,402.5,295.09
2016,6,6,8,30,884.0,87.0,1.6,20.0,679.0,454.41,337.73
2016,6,6,8,45,896.5,89.0,1.65,21.0,723.5,503.59,376.41
2016,6,6,9,0,909.0,91.0,1.7,22.0,768.0,551.52,412.78
2016,6,6,9,15,918.5,92.5,1.75,22.5,806.5,595.85,446.17
2016,6,6,9,30,928.0,94.0,1.8,23.0,845.0,638.19,477.17
2016,6,6,9,45,934.0,96.0,1.85,24.0,878.0,676.53,503.54
2016,6,6,10,0,940.0,98.0,1.9,25.0,911.0,712.2,527.28
2016,6,6,10,15,945.0,99.0,1.95,25.0,938.0,743.5,549.54
2016,6,6,10,30,950.0,100.0,2.0,25.0,965.0,771.73,569.39
2016,6,6,10,45,953.5,100.5,2.15,25.5,984.5,795.24,585.43
2016,6,6,11,0,957.0,101.0,2.3,26.0,1004.0,815.37,598.32
2016,6,6,11,15,959.0,101.5,2.4,26.0,1016.5,830.9,608.87
2016,6,6,11,30,961.0,102.0,2.5,26.0,1029.0,842.88,617.17
2016,6,6,11,45,962.0,102.0,2.65,26.5,1034.0,850.1,621.54
2016,6,6,12,0,963.0,102.0,2.8,27.0,1039.0,853.76,623.61
2016,6,6,12,15,718.5,270.0,2.9,27.0,968.0,817.24,595.9
2016,6,6,12,30,474.0,438.0,3.0,27.0,897.0,756.25,549.99
2016,6,6,12,45,436.5,430.5,3.1,27.0,850.0,716.35,523.46
2016,6,6,13,0,399.0,423.0,3.2,27.0,803.0,668.97,491.36
2016,6,6,13,15,669.0,265.0,3.25,26.5,887.5,744.03,549.94
2016,6,6,13,30,939.0,107.0,3.3,26.0,972.0,782.63,582.36
2016,6,6,13,45,933.5,106.0,3.4,26.0,947.0,756.36,563.92
2016,6,6,14,0,928.0,105.0,3.5,26.0,922.0,727.01,543.39
2016,6,6,14,15,921.0,103.5,3.55,25.5,890.5,693.34,520.22
2016,6,6,14,30,914.0,102.0,3.6,25.0,859.0,657.0,494.51
2016,6,6,14,45,905.0,100.5,3.7,25.0,821.5,617.03,464.65
2016,6,6,15,0,896.0,99.0,3.8,25.0,784.0,574.92,432.41
2016,6,6,15,15,884.0,96.5,3.8,24.5,741.5,528.59,396.76
2016,6,6,15,30,872.0,94.0,3.8,24.0,699.0,480.85,358.93
2016,6,6,15,45,857.5,91.5,3.85,24.0,652.5,430.93,317.75
2016,6,6,16,0,843.0,89.0,3.9,24.0,606.0,380.34,275.03
2016,6,6,16,15,823.0,86.0,3.85,23.5,556.5,325.11,228.51
2016,6,6,16,30,803.0,83.0,3.8,23.0,507.0,271.87,183.16
2016,6,6,16,45,777.0,79.5,3.8,22.5,455.0,217.83,138.17
2016,6,6,17,0,751.0,76.0,3.8,22.0,403.0,165.52,97.34
2016,6,6,17,15,715.0,71.5,3.7,21.0,350.5,113.62,63.55
2016,6,6,17,30,679.0,67.0,3.6,20.0,298.0,65.18,51.31
2016,6,6,17,45,628.5,61.0,3.55,19.5,247.0,49.93,38.23
2016,6,6,18,0,578.0,55.0,3.5,19.0,196.0,45.17,34.11
2016,6,6,18,15,500.0,47.5,3.35,18.0,149.0,39.01,28.65
2016,6,6,18,30,422.0,40.0,3.2,17.0,102.0,32.9,23.01
2016,6,6,18,45,211.0,34.0,3.1,16.5,65.0,25.77,16.02
2016,6,6,19,0,0.0,28.0,3.0,16.0,28.0,20.03,2.98
2016,6,6,19,15,0.0,14.0,3.0,15.5,14.0,11.02,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,7,4,45,37.5,5.5,1.6,10.0,6.0,0.0,0.0
2016,6,7,5,0,75.0,11.0,1.6,10.0,12.0,8.65,0.0
2016,6,7,5,15,210.5,23.0,1.55,10.5,44.0,18.76,8.39
2016,6,7,5,30,346.0,35.0,1.5,11.0,76.0,28.73,19.54
2016,6,7,5,45,438.5,43.0,1.45,11.5,120.5,35.24,25.9
2016,6,7,6,0,531.0,51.0,1.4,12.0,165.0,41.86,32.1
2016,6,7,6,15,588.5,57.5,1.35,12.5,215.0,47.05,36.82
2016,6,7,6,30,646.0,64.0,1.3,13.0,265.0,52.24,41.37
2016,6,7,6,45,688.0,68.5,1.3,14.0,317.5,81.85,50.13
2016,6,7,7,0,730.0,73.0,1.3,15.0,370.0,131.91,76.14
2016,6,7,7,15,758.5,76.5,1.3,15.5,422.0,183.07,113.06
2016,6,7,7,30,787.0,80.0,1.3,16.0,474.0,236.42,156.48
2016,6,7,7,45,809.5,83.0,1.35,17.0,524.5,289.64,201.49
2016,6,7,8,0,832.0,86.0,1.4,18.0,575.0,343.8,247.23
2016,6,7,8,15,848.0,88.5,1.45,18.5,623.0,397.07,292.08
2016,6,7,8,30,864.0,91.0,1.5,19.0,671.0,448.01,334.04
2016,6,7,8,45,877.0,93.5,1.6,20.0,714.5,496.93,372.79
2016,6,7,9,0,890.0,96.0,1.7,21.0,758.0,544.68,409.38
2016,6,7,9,15,899.5,97.5,1.85,21.5,797.0,588.24,442.87
2016,6,7,9,30,909.0,99.0,2.0,22.0,836.0,629.85,474.11
2016,6,7,9,45,919.5,98.5,2.2,23.0,870.0,668.24,501.66
2016,6,7,10,0,930.0,98.0,2.4,24.0,904.0,704.31,526.88
2016,6,7,10,15,935.5,99.0,2.5,24.0,930.5,735.67,549.79
2016,6,7,10,30,941.0,100.0,2.6,24.0,957.0,764.04,570.32
2016,6,7,10,45,944.0,101.5,2.75,24.5,976.5,787.85,586.61
2016,6,7,11,0,947.0,103.0,2.9,25.0,996.0,808.29,599.84
2016,6,7,11,15,949.0,103.5,3.0,25.0,1008.5,823.69,610.36
2016,6,7,11,30,951.0,104.0,3.1,25.0,1021.0,835.59,618.61
2016,6,7,11,45,951.5,104.5,3.25,25.5,1026.0,842.79,622.84
2016,6,7,12,0,952.0,105.0,3.4,26.0,1031.0,846.47,624.79
2016,6,7,12,15,951.5,105.0,3.5,26.0,1028.5,845.45,624.62
2016,6,7,12,30,951.0,105.0,3.6,26.0,1026.0,840.93,622.18
2016,6,7,12,45,941.0,110.0,3.7,26.0,1013.5,829.61,615.2
2016,6,7,13,0,931.0,115.0,3.8,26.0,1001.0,814.96,606.03
2016,6,7,13,15,927.5,114.5,3.85,26.0,983.5,797.51,594.67
2016,6,7,13,30,924.0,114.0,3.9,26.0,966.0,776.74,580.26
2016,6,7,13,45,918.0,113.5,3.95,26.0,941.5,750.96,562.12
2016,6,7,14,0,912.0,113.0,4.0,26.0,917.0,722.17,541.57
2016,6,7,14,15,905.0,111.5,4.05,25.5,886.0,689.07,518.6
2016,6,7,14,30,898.0,110.0,4.1,25.0,855.0,653.33,493.13
2016,6,7,14,45,887.5,109.0,4.15,25.0,817.5,613.54,463.09
2016,6,7,15,0,877.0,108.0,4.2,25.0,780.0,571.77,430.85
2016,6,7,15,15,865.0,106.0,4.2,24.5,738.0,526.68,396.02
2016,6,7,15,30,853.0,104.0,4.2,24.0,696.0,480.21,359.08
2016,6,7,15,45,835.5,101.5,4.2,23.5,649.5,429.62,317.99
2016,6,7,16,0,818.0,99.0,4.2,23.0,603.0,378.31,275.26
2016,6,7,16,15,797.5,96.0,4.15,22.5,553.5,325.65,230.67
2016,6,7,16,30,777.0,93.0,4.1,22.0,504.0,273.59,186.22
2016,6,7,16,45,748.5,89.0,4.1,21.5,452.0,220.02,141.69
2016,6,7,17,0,720.0,85.0,4.1,21.0,400.0,164.48,98.22
2016,6,7,17,15,682.5,80.0,4.0,20.5,348.0,113.38,64.57
2016,6,7,17,30,645.0,75.0,3.9,20.0,296.0,65.91,51.95
2016,6,7,17,45,591.0,69.0,3.8,19.5,245.5,55.36,42.97
2016,6,7,18,0,537.0,63.0,3.7,19.0,195.0,50.84,39.08
2016,6,7,18,15,457.0,54.0,3.55,18.0,148.0,43.76,32.81
2016,6,7,18,30,377.0,45.0,3.4,17.0,101.0,36.68,26.3
2016,6,7,18,45,255.0,32.5,3.25,16.5,64.5,26.46,16.65
2016,6,7,19,0,133.0,20.0,3.1,16.0,28.0,15.23,1.59
2016,6,7,19,15,66.5,10.0,3.0,15.5,14.0,7.87,0.0
2016,6,7,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,45,41.0,5.5,2.25,10.5,6.5,0.0,0.0
2016,6,8,5,0,82.0,11.0,2.3,11.0,13.0,8.65,0.0
2016,6,8,5,15,223.0,23.5,2.35,11.0,46.0,19.22,8.73
2016,6,8,5,30,364.0,36.0,2.4,11.0,79.0,29.65,20.33
2016,6,8,5,45,458.5,44.0,2.45,11.5,124.5,36.19,26.72
2016,6,8,6,0,553.0,52.0,2.5,12.0,170.0,42.84,32.96
2016,6,8,6,15,610.0,58.0,2.5,12.5,221.0,47.67,37.35
2016,6,8,6,30,667.0,64.0,2.5,13.0,272.0,52.52,41.6
2016,6,8,6,45,709.0,68.0,2.55,13.5,325.0,81.39,49.93
2016,6,8,7,0,751.0,72.0,2.6,14.0,378.0,132.19,76.15
2016,6,8,7,15,779.0,75.5,2.6,14.5,430.5,184.4,114.07
2016,6,8,7,30,807.0,79.0,2.6,15.0,483.0,238.72,158.79
2016,6,8,7,45,711.0,116.5,2.65,15.5,499.5,285.99,204.1
2016,6,8,8,0,615.0,154.0,2.7,16.0,516.0,325.05,241.58
2016,6,8,8,15,616.5,171.5,2.75,16.5,559.5,373.57,282.56
2016,6,8,8,30,618.0,189.0,2.8,17.0,603.0,420.92,321.54
2016,6,8,8,45,604.0,213.0,2.9,18.0,640.0,464.65,356.15
2016,6,8,9,0,590.0,237.0,3.0,19.0,677.0,502.76,385.35
2016,6,8,9,15,537.0,274.5,3.05,19.5,690.5,530.27,406.15
2016,6,8,9,30,484.0,312.0,3.1,20.0,704.0,551.84,421.68
2016,6,8,9,45,709.5,207.5,3.2,20.5,808.0,632.97,483.21
2016,6,8,10,0,935.0,103.0,3.3,21.0,912.0,710.56,541.63
2016,6,8,10,15,657.5,253.5,3.35,21.0,831.0,681.34,516.88
2016,6,8,10,30,380.0,404.0,3.4,21.0,750.0,613.79,464.44
2016,6,8,10,45,664.5,256.5,3.5,21.5,877.5,723.3,547.48
2016,6,8,11,0,949.0,109.0,3.6,22.0,1005.0,813.6,614.65
2016,6,8,11,15,951.0,109.5,3.7,22.0,1017.5,829.04,624.84
2016,6,8,11,30,953.0,110.0,3.8,22.0,1030.0,840.98,633.19
2016,6,8,11,45,704.0,278.5,3.9,22.0,960.5,808.7,606.53
2016,6,8,12,0,455.0,447.0,4.0,22.0,891.0,749.69,560.1
2016,6,8,12,15,703.5,279.5,4.1,22.0,962.5,811.06,609.58
2016,6,8,12,30,952.0,112.0,4.2,22.0,1034.0,846.52,638.82
2016,6,8,12,45,929.0,125.5,4.3,22.0,1017.5,831.87,629.03
2016,6,8,13,0,906.0,139.0,4.4,22.0,1001.0,814.0,617.16
2016,6,8,13,15,902.0,138.0,4.45,22.0,983.5,796.33,604.91
2016,6,8,13,30,898.0,137.0,4.5,22.0,966.0,775.43,590.17
2016,6,8,13,45,893.5,135.0,4.6,22.0,941.5,750.25,572.42
2016,6,8,14,0,889.0,133.0,4.7,22.0,917.0,722.05,552.14
2016,6,8,14,15,881.0,131.5,4.75,21.5,885.5,689.08,528.77
2016,6,8,14,30,873.0,130.0,4.8,21.0,854.0,653.59,502.94
2016,6,8,14,45,862.5,128.0,4.85,21.0,817.0,613.93,472.39
2016,6,8,15,0,852.0,126.0,4.9,21.0,780.0,575.5,441.94
2016,6,8,15,15,735.5,163.5,4.85,20.5,706.0,510.75,391.67
2016,6,8,15,30,619.0,201.0,4.8,20.0,632.0,452.14,345.84
2016,6,8,15,45,557.5,203.0,4.8,20.0,571.0,392.89,298.54
2016,6,8,16,0,496.0,205.0,4.8,20.0,510.0,341.33,256.9
2016,6,8,16,15,621.0,156.0,4.7,19.5,506.0,316.81,231.79
2016,6,8,16,30,746.0,107.0,4.6,19.0,502.0,273.75,189.9
2016,6,8,16,45,718.0,101.5,4.6,18.5,450.5,220.25,144.95
2016,6,8,17,0,690.0,96.0,4.6,18.0,399.0,168.79,104.28
2016,6,8,17,15,650.0,90.5,4.5,17.5,347.0,118.7,70.89
2016,6,8,17,30,610.0,85.0,4.4,17.0,295.0,72.59,58.44
2016,6,8,17,45,560.0,76.5,4.3,16.5,244.5,60.56,48.1
2016,6,8,18,0,510.0,68.0,4.2,16.0,194.0,54.41,42.73
2016,6,8,18,15,428.5,58.5,4.0,15.0,147.5,47.09,36.19
2016,6,8,18,30,347.0,49.0,3.8,14.0,101.0,37.36,27.27
2016,6,8,18,45,236.0,35.0,3.6,13.5,64.5,26.61,17.07
2016,6,8,19,0,125.0,21.0,3.4,13.0,28.0,15.94,2.64
2016,6,8,19,15,62.5,10.5,3.3,12.5,14.0,8.26,0.0
2016,6,8,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,9,4,45,36.5,6.0,2.8,9.5,6.5,0.0,0.0
2016,6,9,5,0,73.0,12.0,2.9,10.0,13.0,9.44,0.0
2016,6,9,5,15,209.5,24.5,2.95,10.0,45.5,20.03,9.41
2016,6,9,5,30,346.0,37.0,3.0,10.0,78.0,30.39,21.06
2016,6,9,5,45,439.0,45.5,3.05,10.5,123.0,37.25,27.78
2016,6,9,6,0,532.0,54.0,3.1,11.0,168.0,44.2,34.31
2016,6,9,6,15,590.0,60.0,3.05,11.0,218.5,48.94,38.73
2016,6,9,6,30,648.0,66.0,3.0,11.0,269.0,53.72,43.02
2016,6,9,6,45,693.0,69.5,3.0,11.5,321.5,80.96,50.77
2016,6,9,7,0,738.0,73.0,3.0,12.0,374.0,130.68,76.2
2016,6,9,7,15,766.5,77.0,2.9,12.5,426.5,182.59,114.05
2016,6,9,7,30,795.0,81.0,2.8,13.0,479.0,236.7,158.81
2016,6,9,7,45,821.0,82.0,2.75,14.0,530.5,289.56,204.36
2016,6,9,8,0,847.0,83.0,2.7,15.0,582.0,345.81,252.75
2016,6,9,8,15,863.0,85.5,2.65,15.5,629.5,397.79,297.72
2016,6,9,8,30,879.0,88.0,2.6,16.0,677.0,449.4,341.25
2016,6,9,8,45,894.0,88.5,2.55,16.5,721.5,498.23,381.36
2016,6,9,9,0,909.0,89.0,2.5,17.0,766.0,546.02,419.38
2016,6,9,9,15,918.5,90.5,2.45,17.5,804.5,590.35,453.6
2016,6,9,9,30,928.0,92.0,2.4,18.0,843.0,632.69,485.26
2016,6,9,9,45,934.5,93.5,2.4,18.5,876.5,670.95,513.24
2016,6,9,10,0,941.0,95.0,2.4,19.0,910.0,706.59,538.61
2016,6,9,10,15,946.0,96.0,2.4,19.5,936.5,737.98,560.35
2016,6,9,10,30,951.0,97.0,2.4,20.0,963.0,766.31,579.48
2016,6,9,10,45,955.0,97.5,2.45,20.5,983.0,790.3,595.56
2016,6,9,11,0,959.0,98.0,2.5,21.0,1003.0,810.94,608.46
2016,6,9,11,15,961.0,98.0,2.55,21.0,1015.5,826.19,618.7
2016,6,9,11,30,963.0,98.0,2.6,21.0,1028.0,837.9,626.62
2016,6,9,11,45,963.5,98.5,2.7,21.5,1032.5,845.29,630.85
2016,6,9,12,0,964.0,99.0,2.8,22.0,1037.0,849.11,632.76
2016,6,9,12,15,963.5,99.0,2.9,22.0,1034.5,848.18,632.77
2016,6,9,12,30,963.0,99.0,3.0,22.0,1032.0,843.7,630.46
2016,6,9,12,45,958.5,100.5,3.2,22.5,1021.0,833.8,623.9
2016,6,9,13,0,954.0,102.0,3.4,23.0,1010.0,820.41,614.96
2016,6,9,13,15,716.5,250.0,3.55,22.5,925.5,765.61,574.44
2016,6,9,13,30,479.0,398.0,3.7,22.0,841.0,694.17,521.3
2016,6,9,13,45,491.0,378.5,3.85,22.0,822.0,674.08,508.24
2016,6,9,14,0,503.0,359.0,4.0,22.0,803.0,651.36,492.72
2016,6,9,14,15,496.0,342.0,4.1,21.5,767.0,615.63,468.09
2016,6,9,14,30,489.0,325.0,4.2,21.0,731.0,578.52,441.97
2016,6,9,14,45,465.0,312.0,4.3,21.0,684.5,533.44,408.46
2016,6,9,15,0,441.0,299.0,4.4,21.0,638.0,488.65,374.74
2016,6,9,15,15,380.5,301.5,4.45,20.5,583.0,432.92,332.76
2016,6,9,15,30,320.0,304.0,4.5,20.0,528.0,386.9,297.71
2016,6,9,15,45,352.0,273.5,4.55,19.5,504.5,358.2,274.76
2016,6,9,16,0,384.0,243.0,4.6,19.0,481.0,325.92,247.96
2016,6,9,16,15,369.5,224.0,4.55,18.5,437.5,284.22,213.89
2016,6,9,16,30,355.0,205.0,4.5,18.0,394.0,243.51,180.4
2016,6,9,16,45,236.5,194.5,4.5,17.5,315.0,189.48,140.75
2016,6,9,17,0,118.0,184.0,4.5,17.0,236.0,148.11,112.62
2016,6,9,17,15,111.5,161.5,4.4,16.5,206.0,122.02,92.91
2016,6,9,17,30,105.0,139.0,4.3,16.0,176.0,96.93,75.62
2016,6,9,17,45,348.5,97.0,4.25,15.5,189.0,69.69,56.36
2016,6,9,18,0,592.0,55.0,4.2,15.0,202.0,45.29,34.8
2016,6,9,18,15,517.0,48.0,4.0,14.5,155.0,39.51,29.56
2016,6,9,18,30,442.0,41.0,3.8,14.0,108.0,33.8,24.16
2016,6,9,18,45,321.5,30.5,3.65,13.5,70.0,25.04,15.78
2016,6,9,19,0,201.0,20.0,3.5,13.0,32.0,16.36,3.39
2016,6,9,19,15,100.5,10.0,3.35,12.5,16.0,7.87,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,6.0,2.05,9.5,6.0,0.0,0.0
2016,6,10,5,0,0.0,12.0,2.1,10.0,12.0,9.44,0.0
2016,6,10,5,15,147.5,24.5,2.2,10.0,42.0,18.59,8.35
2016,6,10,5,30,295.0,37.0,2.3,10.0,72.0,30.12,20.84
2016,6,10,5,45,360.5,49.5,2.4,10.5,112.5,39.93,30.19
2016,6,10,6,0,426.0,62.0,2.5,11.0,153.0,49.54,39.12
2016,6,10,6,15,470.0,73.0,2.55,11.0,198.5,57.52,46.46
2016,6,10,6,30,514.0,84.0,2.6,11.0,244.0,65.27,53.4
2016,6,10,6,45,558.5,88.5,2.7,11.5,291.5,84.19,56.5
2016,6,10,7,0,603.0,93.0,2.8,12.0,339.0,127.5,79.04
2016,6,10,7,15,648.5,95.5,2.85,12.5,392.0,173.87,112.06
2016,6,10,7,30,694.0,98.0,2.9,13.0,445.0,224.43,152.91
2016,6,10,7,45,774.0,89.0,2.95,13.5,513.5,281.8,200.14
2016,6,10,8,0,854.0,80.0,3.0,14.0,582.0,344.47,252.62
2016,6,10,8,15,869.5,82.5,2.95,14.5,629.5,396.58,298.05
2016,6,10,8,30,885.0,85.0,2.9,15.0,677.0,448.26,342.01
2016,6,10,8,45,769.0,147.5,2.9,15.5,686.5,487.52,375.81
2016,6,10,9,0,653.0,210.0,2.9,16.0,696.0,514.96,398.39
2016,6,10,9,15,585.0,256.5,2.85,16.5,709.0,540.96,418.23
2016,6,10,9,30,517.0,303.0,2.8,17.0,722.0,562.73,433.75
2016,6,10,9,45,430.5,350.5,2.75,17.5,709.0,566.65,435.22
2016,6,10,10,0,344.0,398.0,2.7,18.0,696.0,558.2,427.21
2016,6,10,10,15,651.5,244.0,2.65,18.5,829.5,667.87,510.46
2016,6,10,10,30,959.0,90.0,2.6,19.0,963.0,764.98,582.71
2016,6,10,10,45,960.0,92.0,2.6,19.5,982.5,788.28,597.53
2016,6,10,11,0,961.0,94.0,2.6,20.0,1002.0,808.09,609.52
2016,6,10,11,15,707.0,267.0,2.65,20.0,939.5,786.44,589.65
2016,6,10,11,30,453.0,440.0,2.7,20.0,877.0,735.37,548.94
2016,6,10,11,45,437.5,444.0,2.8,20.0,867.5,730.43,546.13
2016,6,10,12,0,422.0,448.0,2.9,20.0,858.0,718.21,537.96
2016,6,10,12,15,363.0,464.0,2.95,20.0,816.5,684.62,513.63
2016,6,10,12,30,304.0,480.0,3.0,20.0,775.0,649.4,488.05
2016,6,10,12,45,616.5,298.0,3.1,20.0,888.5,746.87,564.42
2016,6,10,13,0,929.0,116.0,3.2,20.0,1002.0,812.19,615.96
2016,6,10,13,15,692.0,259.5,3.25,19.5,913.0,754.37,571.47
2016,6,10,13,30,455.0,403.0,3.3,19.0,824.0,680.1,515.55
2016,6,10,13,45,403.5,402.5,3.4,19.0,769.0,624.62,476.01
2016,6,10,14,0,352.0,402.0,3.5,19.0,714.0,576.16,440.74
2016,6,10,14,15,333.0,394.0,3.55,18.5,680.5,544.18,418.19
2016,6,10,14,30,314.0,386.0,3.6,18.0,647.0,512.08,395.12
2016,6,10,14,45,593.0,248.0,3.7,18.0,714.0,559.8,433.0
2016,6,10,15,0,872.0,110.0,3.8,18.0,781.0,570.13,440.63
2016,6,10,15,15,697.5,172.0,3.8,17.5,690.0,498.55,384.87
2016,6,10,15,30,523.0,234.0,3.8,17.0,599.0,430.65,332.4
2016,6,10,15,45,502.5,222.0,3.85,17.0,553.5,384.94,295.37
2016,6,10,16,0,482.0,210.0,3.9,17.0,508.0,340.05,258.29
2016,6,10,16,15,403.0,211.0,3.9,16.5,446.0,287.85,217.03
2016,6,10,16,30,324.0,212.0,3.9,16.0,384.0,240.72,180.38
2016,6,10,16,45,265.5,196.5,3.9,16.0,328.5,196.54,145.92
2016,6,10,17,0,207.0,181.0,3.9,16.0,273.0,158.67,117.74
2016,6,10,17,15,193.5,160.5,3.85,15.5,237.5,128.22,95.45
2016,6,10,17,30,180.0,140.0,3.8,15.0,202.0,99.39,77.35
2016,6,10,17,45,167.0,118.0,3.8,14.5,168.0,82.94,68.3
2016,6,10,18,0,154.0,96.0,3.8,14.0,134.0,68.54,55.65
2016,6,10,18,15,130.5,75.5,3.7,13.5,102.5,54.63,43.13
2016,6,10,18,30,107.0,55.0,3.6,13.0,71.0,40.48,30.17
2016,6,10,18,45,63.0,37.0,3.5,12.5,46.0,27.59,18.07
2016,6,10,19,0,19.0,19.0,3.4,12.0,21.0,14.6,2.87
2016,6,10,19,15,9.5,9.5,3.3,11.5,10.5,7.47,0.0
2016,6,10,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,0.75,8.5,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,0.8,9.0,13.0,10.23,0.0
2016,6,11,5,15,156.5,26.0,0.75,9.5,44.5,19.71,9.26
2016,6,11,5,30,313.0,39.0,0.7,10.0,76.0,31.9,22.46
2016,6,11,5,45,401.0,49.0,0.7,10.5,120.0,39.82,30.15
2016,6,11,6,0,489.0,59.0,0.7,11.0,164.0,47.74,37.55
2016,6,11,6,15,549.5,66.0,0.65,11.5,214.0,53.04,42.38
2016,6,11,6,30,610.0,73.0,0.6,12.0,264.0,58.35,47.03
2016,6,11,6,45,650.0,79.5,0.55,13.0,315.5,80.37,51.65
2016,6,11,7,0,690.0,86.0,0.5,14.0,367.0,129.84,76.8
2016,6,11,7,15,719.0,85.0,0.7,14.5,412.5,179.69,112.15
2016,6,11,7,30,748.0,84.0,0.9,15.0,458.0,227.21,150.52
2016,6,11,7,45,502.5,169.5,1.1,15.5,432.0,264.92,192.61
2016,6,11,8,0,257.0,255.0,1.3,16.0,406.0,276.63,211.02
2016,6,11,8,15,302.0,268.5,1.5,16.5,460.5,320.17,245.02
2016,6,11,8,30,347.0,282.0,1.7,17.0,515.0,367.47,281.71
2016,6,11,8,45,603.5,197.5,1.9,18.0,634.0,449.79,342.9
2016,6,11,9,0,860.0,113.0,2.1,19.0,753.0,538.63,409.47
2016,6,11,9,15,869.5,115.0,2.2,19.0,791.5,581.44,443.16
2016,6,11,9,30,879.0,117.0,2.3,19.0,830.0,622.36,475.0
2016,6,11,9,45,707.0,225.5,2.4,19.5,813.5,642.81,488.07
2016,6,11,10,0,535.0,334.0,2.5,20.0,797.0,639.12,483.04
2016,6,11,10,15,721.0,228.0,2.5,20.0,872.5,701.74,530.84
2016,6,11,10,30,907.0,122.0,2.5,20.0,948.0,753.59,570.7
2016,6,11,10,45,531.5,303.0,2.5,20.0,790.0,660.39,498.8
2016,6,11,11,0,156.0,484.0,2.5,20.0,632.0,519.89,391.6
2016,6,11,11,15,145.5,490.0,2.5,20.0,629.5,520.62,392.57
2016,6,11,11,30,135.0,496.0,2.5,20.0,627.0,520.19,391.9
2016,6,11,11,45,83.5,448.5,2.55,20.0,530.0,432.62,327.61
2016,6,11,12,0,32.0,401.0,2.6,20.0,433.0,353.21,268.26
2016,6,11,12,15,91.0,451.0,2.6,20.0,540.0,441.06,334.85
2016,6,11,12,30,150.0,501.0,2.6,20.0,647.0,537.43,405.29
2016,6,11,12,45,188.5,493.0,2.65,20.0,674.5,558.51,420.93
2016,6,11,13,0,227.0,485.0,2.7,20.0,702.0,577.75,435.61
2016,6,11,13,15,295.5,452.0,2.75,20.0,729.0,605.04,456.64
2016,6,11,13,30,364.0,419.0,2.8,20.0,756.0,620.44,469.04
2016,6,11,13,45,376.0,401.5,2.85,20.0,742.0,604.22,457.84
2016,6,11,14,0,388.0,384.0,2.9,20.0,728.0,585.93,445.16
2016,6,11,14,15,341.5,388.0,2.95,20.0,683.0,544.75,414.85
2016,6,11,14,30,295.0,392.0,3.0,20.0,638.0,504.94,385.4
2016,6,11,14,45,198.5,378.5,3.15,20.0,540.5,418.78,321.27
2016,6,11,15,0,102.0,365.0,3.3,20.0,443.0,340.26,262.06
2016,6,11,15,15,320.0,297.5,3.4,19.5,524.5,399.72,308.25
2016,6,11,15,30,538.0,230.0,3.5,19.0,606.0,434.37,332.59
2016,6,11,15,45,360.5,255.5,3.6,19.0,500.5,348.22,266.5
2016,6,11,16,0,183.0,281.0,3.7,19.0,395.0,279.35,214.98
2016,6,11,16,15,237.5,250.0,3.7,18.5,384.5,260.76,198.68
2016,6,11,16,30,292.0,219.0,3.7,18.0,374.0,237.67,177.7
2016,6,11,16,45,490.0,154.5,3.7,18.0,384.0,212.61,148.36
2016,6,11,17,0,688.0,90.0,3.7,18.0,394.0,164.6,100.75
2016,6,11,17,15,650.5,84.5,3.65,17.5,343.0,114.97,67.52
2016,6,11,17,30,613.0,79.0,3.6,17.0,292.0,69.0,47.86
2016,6,11,17,45,555.0,73.0,3.55,16.5,242.0,57.8,45.67
2016,6,11,18,0,497.0,67.0,3.5,16.0,192.0,53.42,41.87
2016,6,11,18,15,422.0,57.5,3.4,15.5,146.5,46.15,35.32
2016,6,11,18,30,347.0,48.0,3.3,15.0,101.0,38.85,28.51
2016,6,11,18,45,236.0,35.0,3.25,14.5,65.0,26.63,17.12
2016,6,11,19,0,125.0,22.0,3.2,14.0,29.0,16.68,4.41
2016,6,11,19,15,62.5,11.0,3.2,13.5,14.5,8.65,0.0
2016,6,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,6.0,2.15,10.5,6.0,0.0,0.0
2016,6,12,5,0,0.0,12.0,2.3,11.0,12.0,9.44,0.0
2016,6,12,5,15,139.0,26.0,2.4,11.0,42.5,19.65,9.08
2016,6,12,5,30,278.0,40.0,2.5,11.0,73.0,30.44,21.02
2016,6,12,5,45,371.5,50.0,2.65,11.5,116.5,40.43,30.49
2016,6,12,6,0,465.0,60.0,2.8,12.0,160.0,48.31,37.85
2016,6,12,6,15,525.0,68.0,2.8,12.5,209.0,54.29,43.29
2016,6,12,6,30,585.0,76.0,2.8,13.0,258.0,60.24,48.5
2016,6,12,6,45,631.0,81.0,2.85,13.5,310.0,79.92,51.97
2016,6,12,7,0,677.0,86.0,2.9,14.0,362.0,127.71,76.04
2016,6,12,7,15,708.0,91.0,2.8,14.5,413.5,177.77,111.79
2016,6,12,7,30,739.0,96.0,2.7,15.0,465.0,234.07,157.48
2016,6,12,7,45,766.5,98.0,2.65,15.5,516.0,285.19,201.11
2016,6,12,8,0,794.0,100.0,2.6,16.0,567.0,337.85,246.39
2016,6,12,8,15,812.0,103.0,2.55,16.5,614.5,389.08,290.25
2016,6,12,8,30,830.0,106.0,2.5,17.0,662.0,440.3,333.01
2016,6,12,8,45,846.5,107.0,2.45,17.5,706.0,488.14,372.01
2016,6,12,9,0,863.0,108.0,2.4,18.0,750.0,535.14,409.17
2016,6,12,9,15,873.5,110.0,2.4,18.5,789.0,578.61,442.73
2016,6,12,9,30,884.0,112.0,2.4,19.0,828.0,620.28,473.97
2016,6,12,9,45,901.5,108.0,2.45,19.5,863.5,659.38,502.84
2016,6,12,10,0,919.0,104.0,2.5,20.0,899.0,696.64,529.73
2016,6,12,10,15,924.5,105.0,2.6,20.0,926.0,727.79,552.92
2016,6,12,10,30,930.0,106.0,2.7,20.0,953.0,755.99,573.73
