Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,10,45,935.5,105.5,2.8,20.5,973.5,779.86,590.17
2016,6,12,11,0,941.0,105.0,2.9,21.0,994.0,800.52,603.89
2016,6,12,11,15,943.0,105.5,3.0,21.0,1006.5,816.01,614.64
2016,6,12,11,30,945.0,106.0,3.1,21.0,1019.0,828.03,623.11
2016,6,12,11,45,946.0,106.5,3.25,21.5,1024.0,835.79,627.82
2016,6,12,12,0,947.0,107.0,3.4,22.0,1029.0,840.06,630.22
2016,6,12,12,15,946.5,107.0,3.5,22.0,1026.5,839.29,630.2
2016,6,12,12,30,946.0,107.0,3.6,22.0,1024.0,835.06,627.9
2016,6,12,12,45,935.5,112.5,3.7,22.0,1011.5,824.07,621.01
2016,6,12,13,0,925.0,118.0,3.8,22.0,999.0,809.79,611.92
2016,6,12,13,15,921.0,117.0,3.9,22.0,982.0,791.98,600.1
2016,6,12,13,30,917.0,116.0,4.0,22.0,965.0,770.87,585.4
2016,6,12,13,45,910.5,116.0,4.15,22.0,940.0,745.62,567.63
2016,6,12,14,0,904.0,116.0,4.3,22.0,915.0,717.41,547.38
2016,6,12,14,15,897.0,114.5,4.35,21.5,884.5,684.85,524.29
2016,6,12,14,30,890.0,113.0,4.4,21.0,854.0,649.68,498.82
2016,6,12,14,45,880.5,111.0,4.5,21.0,817.0,610.23,468.71
2016,6,12,15,0,871.0,109.0,4.6,21.0,780.0,568.74,436.27
2016,6,12,15,15,859.0,106.5,4.6,20.5,738.5,523.78,400.85
2016,6,12,15,30,847.0,104.0,4.6,20.0,697.0,477.44,363.31
2016,6,12,15,45,832.5,101.0,4.6,20.0,651.0,428.13,321.78
2016,6,12,16,0,818.0,98.0,4.6,20.0,605.0,377.85,278.57
2016,6,12,16,15,798.0,94.5,4.55,19.5,556.0,325.16,233.3
2016,6,12,16,30,778.0,91.0,4.5,19.0,507.0,273.0,188.14
2016,6,12,16,45,754.5,86.5,4.45,19.0,456.5,220.14,143.04
2016,6,12,17,0,731.0,82.0,4.4,19.0,406.0,168.77,101.97
2016,6,12,17,15,695.5,77.0,4.25,18.5,354.5,113.46,64.34
2016,6,12,17,30,660.0,72.0,4.1,18.0,303.0,65.43,44.07
2016,6,12,17,45,613.0,65.5,3.95,17.5,252.5,52.98,41.23
2016,6,12,18,0,566.0,59.0,3.8,17.0,202.0,48.02,36.93
2016,6,12,18,15,491.5,51.5,3.5,16.0,155.0,41.99,31.58
2016,6,12,18,30,417.0,44.0,3.2,15.0,108.0,36.02,26.05
2016,6,12,18,45,303.0,32.5,2.9,14.5,70.5,26.57,17.11
2016,6,12,19,0,189.0,21.0,2.6,14.0,33.0,17.13,5.05
2016,6,12,19,15,94.5,10.5,2.5,13.5,16.5,8.26,0.0
2016,6,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,4,45,38.5,5.5,1.8,9.5,6.5,0.0,0.0
2016,6,13,5,0,77.0,11.0,2.1,10.0,13.0,8.65,0.0
2016,6,13,5,15,207.5,23.5,2.15,10.5,44.5,19.17,8.73
2016,6,13,5,30,338.0,36.0,2.2,11.0,76.0,29.52,20.21
2016,6,13,5,45,427.0,45.0,2.25,11.5,120.5,36.77,27.24
2016,6,13,6,0,516.0,54.0,2.3,12.0,165.0,44.06,34.05
2016,6,13,6,15,574.0,60.5,2.15,12.5,214.5,49.14,38.68
2016,6,13,6,30,632.0,67.0,2.0,13.0,264.0,54.24,43.15
2016,6,13,6,45,677.5,71.0,1.95,13.5,316.5,73.57,46.25
2016,6,13,7,0,723.0,75.0,1.9,14.0,369.0,127.1,73.85
2016,6,13,7,15,752.0,78.5,1.8,14.5,421.0,177.69,109.58
2016,6,13,7,30,781.0,82.0,1.7,15.0,473.0,230.56,152.36
2016,6,13,7,45,807.5,83.5,1.6,16.0,524.0,283.09,196.68
2016,6,13,8,0,834.0,85.0,1.5,17.0,575.0,339.14,243.82
2016,6,13,8,15,850.5,87.5,1.6,17.5,623.0,390.62,287.74
2016,6,13,8,30,867.0,90.0,1.7,18.0,671.0,441.8,330.45
2016,6,13,8,45,882.5,90.5,1.85,19.0,715.5,490.31,369.5
2016,6,13,9,0,898.0,91.0,2.0,20.0,760.0,537.86,406.62
2016,6,13,9,15,908.0,93.0,2.25,20.5,799.0,582.47,441.67
2016,6,13,9,30,918.0,95.0,2.5,21.0,838.0,625.18,474.48
2016,6,13,9,45,926.5,95.5,2.75,21.5,872.0,663.56,503.48
2016,6,13,10,0,935.0,96.0,3.0,22.0,906.0,699.49,530.13
2016,6,13,10,15,940.5,97.0,3.2,22.0,933.0,731.15,554.09
2016,6,13,10,30,946.0,98.0,3.4,22.0,960.0,759.82,575.63
2016,6,13,10,45,951.5,98.0,3.6,22.5,980.5,784.5,593.02
2016,6,13,11,0,957.0,98.0,3.8,23.0,1001.0,805.93,607.43
2016,6,13,11,15,959.0,98.5,3.95,23.0,1014.0,821.73,618.54
2016,6,13,11,30,961.0,99.0,4.1,23.0,1027.0,834.0,627.31
2016,6,13,11,45,963.5,98.0,4.3,23.0,1033.0,841.88,633.34
2016,6,13,12,0,966.0,97.0,4.5,23.0,1039.0,846.22,637.17
2016,6,13,12,15,966.0,97.0,4.65,22.5,1037.0,845.88,639.13
2016,6,13,12,30,966.0,97.0,4.8,22.0,1035.0,842.0,638.69
2016,6,13,12,45,959.0,100.5,4.95,22.0,1023.5,832.02,632.77
2016,6,13,13,0,952.0,104.0,5.1,22.0,1012.0,818.61,624.46
2016,6,13,13,15,949.0,103.5,5.2,21.5,995.5,801.53,614.49
2016,6,13,13,30,946.0,103.0,5.3,21.0,979.0,781.03,601.29
2016,6,13,13,45,940.5,102.5,5.45,21.0,954.5,755.43,582.97
2016,6,13,14,0,935.0,102.0,5.6,21.0,930.0,726.74,561.99
2016,6,13,14,15,929.0,101.0,5.6,20.5,899.5,694.35,538.38
2016,6,13,14,30,923.0,100.0,5.6,20.0,869.0,659.2,512.13
2016,6,13,14,45,914.5,98.5,5.6,20.0,832.5,619.6,480.92
2016,6,13,15,0,906.0,97.0,5.6,20.0,796.0,577.81,447.32
2016,6,13,15,15,895.0,95.0,5.55,19.5,754.0,532.37,410.83
2016,6,13,15,30,884.0,93.0,5.5,19.0,712.0,485.38,372.09
2016,6,13,15,45,873.0,89.0,5.45,18.5,666.0,435.45,329.95
2016,6,13,16,0,862.0,85.0,5.4,18.0,620.0,384.48,285.86
2016,6,13,16,15,842.5,82.5,5.3,17.5,570.0,331.33,239.33
2016,6,13,16,30,823.0,80.0,5.2,17.0,520.0,275.58,190.44
2016,6,13,16,45,801.0,75.5,5.1,17.0,469.0,220.7,142.87
2016,6,13,17,0,779.0,71.0,5.0,17.0,418.0,167.08,99.36
2016,6,13,17,15,745.0,67.0,4.9,16.5,365.0,114.36,63.78
2016,6,13,17,30,711.0,63.0,4.8,16.0,312.0,64.79,43.2
2016,6,13,17,45,664.5,58.0,4.7,15.5,261.0,52.11,40.8
2016,6,13,18,0,618.0,53.0,4.6,15.0,210.0,44.05,33.71
2016,6,13,18,15,545.5,46.5,4.45,14.0,162.0,38.57,28.8
2016,6,13,18,30,473.0,40.0,4.3,13.0,114.0,33.16,23.75
2016,6,13,18,45,356.0,30.5,4.15,12.5,74.5,25.15,16.07
2016,6,13,19,0,239.0,21.0,4.0,12.0,35.0,17.26,5.51
2016,6,13,19,15,119.5,10.5,4.0,11.5,17.5,8.26,0.0
2016,6,13,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,45,43.0,6.0,2.85,8.0,7.0,0.0,0.0
2016,6,14,5,0,86.0,12.0,2.9,8.0,14.0,9.44,0.0
2016,6,14,5,15,230.0,23.5,2.95,8.0,47.0,19.25,8.87
2016,6,14,5,30,374.0,35.0,3.0,8.0,80.0,28.87,19.9
2016,6,14,5,45,465.0,43.0,3.1,8.5,125.5,35.44,26.38
2016,6,14,6,0,556.0,51.0,3.2,9.0,171.0,42.1,32.68
2016,6,14,6,15,613.0,57.0,3.2,9.5,221.5,46.95,37.16
2016,6,14,6,30,670.0,63.0,3.2,10.0,272.0,51.84,41.49
2016,6,14,6,45,709.5,67.0,3.2,10.5,324.0,75.29,48.25
2016,6,14,7,0,749.0,71.0,3.2,11.0,376.0,125.52,72.63
2016,6,14,7,15,777.0,75.0,3.2,11.5,428.5,177.77,110.09
2016,6,14,7,30,805.0,79.0,3.2,12.0,481.0,232.15,154.98
2016,6,14,7,45,826.0,81.5,3.2,13.0,531.5,285.33,201.17
2016,6,14,8,0,847.0,84.0,3.2,14.0,582.0,341.47,250.01
2016,6,14,8,15,862.5,86.5,3.3,14.5,629.5,393.24,295.42
2016,6,14,8,30,878.0,89.0,3.4,15.0,677.0,444.59,339.53
2016,6,14,8,45,891.0,90.5,3.5,15.5,721.0,493.29,380.46
2016,6,14,9,0,904.0,92.0,3.6,16.0,765.0,540.8,419.33
2016,6,14,9,15,913.0,94.0,3.7,16.0,804.0,585.13,455.57
2016,6,14,9,30,922.0,96.0,3.8,16.0,843.0,627.47,489.46
2016,6,14,9,45,933.0,95.0,3.9,16.5,877.0,666.3,519.14
2016,6,14,10,0,944.0,94.0,4.0,17.0,911.0,702.83,546.43
2016,6,14,10,15,949.0,95.0,4.1,17.0,937.5,734.45,570.59
2016,6,14,10,30,954.0,96.0,4.2,17.0,964.0,763.02,592.2
2016,6,14,10,45,959.0,95.5,4.35,17.5,984.5,787.15,609.54
2016,6,14,11,0,964.0,95.0,4.5,18.0,1005.0,807.97,623.87
2016,6,14,11,15,966.0,95.5,4.55,18.0,1018.0,823.93,635.06
2016,6,14,11,30,968.0,96.0,4.6,18.0,1031.0,836.34,643.81
2016,6,14,11,45,969.5,95.5,4.7,18.5,1036.5,843.95,648.32
2016,6,14,12,0,971.0,95.0,4.8,19.0,1042.0,847.99,650.39
2016,6,14,12,15,971.0,95.0,4.9,19.0,1039.5,847.7,650.77
2016,6,14,12,30,971.0,95.0,5.0,19.0,1037.0,843.85,648.71
2016,6,14,12,45,967.0,96.0,5.1,19.0,1026.5,834.13,642.57
2016,6,14,13,0,963.0,97.0,5.2,19.0,1016.0,820.9,633.97
2016,6,14,13,15,960.0,96.5,5.25,18.5,999.0,803.67,623.5
2016,6,14,13,30,957.0,96.0,5.3,18.0,982.0,782.99,609.97
2016,6,14,13,45,953.0,94.5,5.4,18.0,957.5,757.39,591.25
2016,6,14,14,0,949.0,93.0,5.5,18.0,933.0,728.58,569.78
2016,6,14,14,15,942.5,91.5,5.5,17.5,902.0,695.06,545.07
2016,6,14,14,30,936.0,90.0,5.5,17.0,871.0,658.79,517.67
2016,6,14,14,45,929.0,88.0,5.55,17.0,834.5,619.21,486.25
2016,6,14,15,0,922.0,86.0,5.6,17.0,798.0,577.3,452.25
2016,6,14,15,15,911.5,84.5,5.55,16.5,756.0,531.93,415.29
2016,6,14,15,30,901.0,83.0,5.5,16.0,714.0,484.95,376.0
2016,6,14,15,45,888.0,80.5,5.5,16.0,668.0,434.74,332.49
2016,6,14,16,0,875.0,78.0,5.5,16.0,622.0,383.65,287.29
2016,6,14,16,15,857.5,75.5,5.4,15.5,572.5,330.57,240.24
2016,6,14,16,30,840.0,73.0,5.3,15.0,523.0,277.57,192.97
2016,6,14,16,45,816.5,70.0,5.25,14.5,471.5,223.34,145.81
2016,6,14,17,0,793.0,67.0,5.2,14.0,420.0,166.28,99.23
2016,6,14,17,15,761.0,63.0,5.1,13.5,367.5,113.0,62.7
2016,6,14,17,30,729.0,59.0,5.0,13.0,315.0,62.61,41.39
2016,6,14,17,45,680.5,55.0,4.95,12.5,263.5,49.93,39.36
2016,6,14,18,0,632.0,51.0,4.9,12.0,212.0,46.23,36.1
2016,6,14,18,15,561.5,44.5,4.75,11.5,164.0,37.16,27.85
2016,6,14,18,30,491.0,38.0,4.6,11.0,116.0,31.68,22.65
2016,6,14,18,45,368.0,29.5,4.5,10.5,76.0,24.38,15.58
2016,6,14,19,0,245.0,21.0,4.4,10.0,36.0,17.26,5.87
2016,6,14,19,15,122.5,10.5,4.3,9.5,18.0,8.26,0.0
2016,6,14,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,6.0,3.05,7.0,6.5,0.0,0.0
2016,6,15,5,0,59.0,12.0,3.1,7.0,13.0,9.44,0.0
2016,6,15,5,15,191.5,25.0,3.15,7.0,44.5,19.09,8.75
2016,6,15,5,30,324.0,38.0,3.2,7.0,76.0,31.13,21.98
2016,6,15,5,45,427.0,45.5,3.25,7.5,121.5,37.18,28.06
2016,6,15,6,0,530.0,53.0,3.3,8.0,167.0,43.42,34.02
2016,6,15,6,15,588.5,59.0,3.3,8.5,216.5,48.18,38.43
2016,6,15,6,30,647.0,65.0,3.3,9.0,266.0,52.99,42.7
2016,6,15,6,45,696.5,67.5,3.35,9.5,319.5,74.44,48.38
2016,6,15,7,0,746.0,70.0,3.4,10.0,373.0,123.63,71.6
2016,6,15,7,15,774.0,73.5,3.4,10.5,425.0,175.26,108.58
2016,6,15,7,30,802.0,77.0,3.4,11.0,477.0,229.03,153.11
2016,6,15,7,45,824.5,79.0,3.4,11.5,528.0,281.98,199.63
2016,6,15,8,0,847.0,81.0,3.4,12.0,579.0,338.16,249.28
2016,6,15,8,15,862.5,83.5,3.5,12.5,626.5,389.89,295.12
2016,6,15,8,30,878.0,86.0,3.6,13.0,674.0,441.22,339.65
2016,6,15,8,45,888.5,89.0,3.75,13.5,717.0,490.01,381.17
2016,6,15,9,0,899.0,92.0,3.9,14.0,760.0,537.43,420.46
2016,6,15,9,15,908.0,93.5,4.0,14.0,799.0,581.15,456.63
2016,6,15,9,30,917.0,95.0,4.1,14.0,838.0,622.9,490.46
2016,6,15,9,45,928.0,94.0,4.2,14.5,871.5,661.57,520.4
2016,6,15,10,0,939.0,93.0,4.3,15.0,905.0,697.96,548.06
2016,6,15,10,15,944.0,94.0,4.4,15.0,932.0,729.47,572.6
2016,6,15,10,30,949.0,95.0,4.5,15.0,959.0,757.96,594.59
2016,6,15,10,45,952.0,96.0,4.65,15.5,979.0,781.82,612.05
2016,6,15,11,0,955.0,97.0,4.8,16.0,999.0,802.31,626.37
2016,6,15,11,15,957.5,97.0,4.9,16.0,1011.5,818.15,637.89
2016,6,15,11,30,960.0,97.0,5.0,16.0,1024.0,830.47,646.98
2016,6,15,11,45,962.5,96.0,5.1,16.0,1030.0,838.44,653.02
2016,6,15,12,0,965.0,95.0,5.2,16.0,1036.0,842.87,656.64
2016,6,15,12,15,965.0,95.0,5.25,16.0,1034.0,842.64,656.72
2016,6,15,12,30,965.0,95.0,5.3,16.0,1032.0,838.86,654.36
2016,6,15,12,45,960.5,97.0,5.35,16.0,1022.0,829.7,648.2
2016,6,15,13,0,956.0,99.0,5.4,16.0,1012.0,817.05,639.59
2016,6,15,13,15,953.5,98.5,5.4,16.0,995.5,800.37,627.86
2016,6,15,13,30,951.0,98.0,5.4,16.0,979.0,780.24,613.05
2016,6,15,13,45,950.0,95.0,5.45,16.0,956.0,755.69,594.74
2016,6,15,14,0,949.0,92.0,5.5,16.0,933.0,727.76,573.59
2016,6,15,14,15,943.5,91.0,5.45,15.5,903.0,695.37,549.31
2016,6,15,14,30,938.0,90.0,5.4,15.0,873.0,660.15,522.34
2016,6,15,14,45,933.0,87.0,5.4,15.0,837.0,620.85,490.81
2016,6,15,15,0,928.0,84.0,5.4,15.0,801.0,579.05,456.58
2016,6,15,15,15,918.0,82.5,5.3,15.0,759.5,533.73,418.54
2016,6,15,15,30,908.0,81.0,5.2,15.0,718.0,486.74,378.27
2016,6,15,15,45,896.5,78.0,5.15,15.0,672.5,436.44,334.53
2016,6,15,16,0,885.0,75.0,5.1,15.0,627.0,385.1,288.95
2016,6,15,16,15,868.5,72.5,5.05,14.5,577.5,331.86,241.67
2016,6,15,16,30,852.0,70.0,5.0,14.0,528.0,278.6,194.01
2016,6,15,16,45,829.5,67.0,4.95,14.0,476.5,223.99,146.01
2016,6,15,17,0,807.0,64.0,4.9,14.0,425.0,170.51,102.08
2016,6,15,17,15,776.0,61.0,4.75,13.5,372.5,113.19,62.16
2016,6,15,17,30,745.0,58.0,4.6,13.0,320.0,62.76,41.01
2016,6,15,17,45,701.0,53.5,4.45,12.5,268.5,49.02,38.53
2016,6,15,18,0,657.0,49.0,4.3,12.0,217.0,44.87,34.88
2016,6,15,18,15,588.0,43.0,3.95,11.5,168.5,39.27,29.76
2016,6,15,18,30,519.0,37.0,3.6,11.0,120.0,33.73,24.5
2016,6,15,18,45,405.0,28.5,3.25,10.5,79.5,23.74,15.05
2016,6,15,19,0,291.0,20.0,2.9,10.0,39.0,16.54,5.63
2016,6,15,19,15,145.5,10.0,2.7,9.5,19.5,7.87,0.0
2016,6,15,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,45,73.5,5.5,0.55,7.5,7.0,0.0,0.0
2016,6,16,5,0,147.0,11.0,0.6,8.0,14.0,8.65,0.0
2016,6,16,5,15,292.0,20.5,0.75,8.5,47.5,16.92,7.03
2016,6,16,5,30,437.0,30.0,0.9,9.0,81.0,25.09,16.53
2016,6,16,5,45,522.0,36.0,1.1,10.0,126.5,32.87,23.95
2016,6,16,6,0,607.0,42.0,1.3,11.0,172.0,38.6,29.3
2016,6,16,6,15,659.0,47.0,1.35,11.5,222.5,43.27,33.58
2016,6,16,6,30,711.0,52.0,1.4,12.0,273.0,47.98,37.73
2016,6,16,6,45,746.0,55.5,1.45,13.0,325.0,66.03,40.27
2016,6,16,7,0,781.0,59.0,1.5,14.0,377.0,117.34,63.97
2016,6,16,7,15,806.5,62.0,1.45,14.5,428.5,174.18,104.27
2016,6,16,7,30,832.0,65.0,1.4,15.0,480.0,228.17,147.96
2016,6,16,7,45,850.5,67.5,1.35,15.5,530.5,281.41,193.65
2016,6,16,8,0,869.0,70.0,1.3,16.0,581.0,335.07,239.96
2016,6,16,8,15,883.5,72.5,1.3,16.5,628.0,387.45,284.74
2016,6,16,8,30,898.0,75.0,1.3,17.0,675.0,439.33,327.91
2016,6,16,8,45,909.5,76.5,1.3,17.5,718.5,488.19,367.51
2016,6,16,9,0,921.0,78.0,1.3,18.0,762.0,535.74,404.78
2016,6,16,9,15,929.5,79.5,1.4,18.0,800.5,580.08,439.93
2016,6,16,9,30,938.0,81.0,1.5,18.0,839.0,622.38,472.78
2016,6,16,9,45,946.0,81.0,1.6,18.5,872.5,660.79,501.23
2016,6,16,10,0,954.0,81.0,1.7,19.0,906.0,696.69,527.25
2016,6,16,10,15,958.5,82.0,1.85,19.0,933.0,728.36,551.16
2016,6,16,10,30,963.0,83.0,2.0,19.0,960.0,756.95,572.59
2016,6,16,10,45,967.5,82.5,2.2,19.5,980.0,781.02,589.94
2016,6,16,11,0,972.0,82.0,2.4,20.0,1000.0,801.74,603.86
2016,6,16,11,15,974.0,82.5,2.55,20.0,1012.5,817.97,615.51
2016,6,16,11,30,976.0,83.0,2.7,20.0,1025.0,830.62,624.78
2016,6,16,11,45,977.0,83.0,2.85,20.5,1030.5,838.45,629.64
2016,6,16,12,0,978.0,83.0,3.0,21.0,1036.0,842.67,632.11
2016,6,16,12,15,977.5,83.0,3.15,21.0,1033.5,842.09,632.58
2016,6,16,12,30,977.0,83.0,3.3,21.0,1031.0,837.9,630.66
2016,6,16,12,45,974.0,83.5,3.45,21.0,1021.0,828.59,625.25
2016,6,16,13,0,971.0,84.0,3.6,21.0,1011.0,815.69,617.4
2016,6,16,13,15,968.0,83.5,3.65,21.0,994.0,798.4,606.03
2016,6,16,13,30,965.0,83.0,3.7,21.0,977.0,777.63,592.1
2016,6,16,13,45,961.0,82.0,3.8,21.0,953.0,752.33,574.19
2016,6,16,14,0,957.0,81.0,3.9,21.0,929.0,723.8,553.61
2016,6,16,14,15,517.0,236.5,3.95,20.5,693.0,547.56,421.1
2016,6,16,14,30,77.0,392.0,4.0,20.0,457.0,357.98,275.09
2016,6,16,14,45,87.5,378.5,4.1,20.0,449.0,348.58,268.94
2016,6,16,15,0,98.0,365.0,4.2,20.0,441.0,338.08,261.25
2016,6,16,15,15,504.0,219.0,4.2,19.5,576.5,436.88,337.36
2016,6,16,15,30,910.0,73.0,4.2,19.0,712.0,481.16,366.84
2016,6,16,15,45,897.0,71.0,4.25,19.0,666.5,431.07,324.08
2016,6,16,16,0,884.0,69.0,4.3,19.0,621.0,380.1,279.91
2016,6,16,16,15,867.0,67.0,4.3,18.5,572.0,327.28,233.94
2016,6,16,16,30,850.0,65.0,4.3,18.0,523.0,274.48,187.56
2016,6,16,16,45,828.0,62.5,4.3,18.0,471.5,220.58,140.94
2016,6,16,17,0,806.0,60.0,4.3,18.0,420.0,167.76,98.19
2016,6,16,17,15,775.5,57.0,4.2,17.5,368.5,115.17,62.68
2016,6,16,17,30,745.0,54.0,4.1,17.0,317.0,60.22,37.83
2016,6,16,17,45,701.0,50.0,4.1,16.5,265.5,46.27,35.47
2016,6,16,18,0,657.0,46.0,4.1,16.0,214.0,42.44,32.15
2016,6,16,18,15,590.5,40.5,3.85,15.5,166.5,37.19,27.42
2016,6,16,18,30,524.0,35.0,3.6,15.0,119.0,32.03,22.58
2016,6,16,18,45,412.0,27.5,3.4,14.5,79.0,24.95,15.82
2016,6,16,19,0,300.0,20.0,3.2,14.0,39.0,16.56,5.67
2016,6,16,19,15,150.0,10.0,3.0,13.5,19.5,7.87,0.0
2016,6,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,73.0,5.0,0.9,10.5,7.0,0.0,0.0
2016,6,17,5,0,146.0,10.0,1.0,11.0,14.0,7.87,0.0
2016,6,17,5,15,286.0,19.5,1.0,11.5,46.5,16.08,6.19
2016,6,17,5,30,426.0,29.0,1.0,12.0,79.0,26.34,17.36
2016,6,17,5,45,509.0,35.5,1.0,12.5,123.5,32.35,23.22
2016,6,17,6,0,592.0,42.0,1.0,13.0,168.0,38.46,28.94
2016,6,17,6,15,643.5,46.5,0.85,13.5,217.5,42.7,32.8
2016,6,17,6,30,695.0,51.0,0.7,14.0,267.0,46.98,36.55
2016,6,17,6,45,731.5,54.0,0.6,14.5,318.0,63.65,38.69
2016,6,17,7,0,768.0,57.0,0.5,15.0,369.0,113.81,61.32
2016,6,17,7,15,793.5,60.0,0.55,15.5,420.0,169.89,100.55
2016,6,17,7,30,819.0,63.0,0.6,16.0,471.0,223.11,143.05
2016,6,17,7,45,838.5,65.0,0.7,17.0,520.5,275.44,187.18
2016,6,17,8,0,858.0,67.0,0.8,18.0,570.0,328.33,232.05
2016,6,17,8,15,872.5,69.0,0.95,18.5,617.0,379.7,275.87
2016,6,17,8,30,887.0,71.0,1.1,19.0,664.0,430.59,318.37
2016,6,17,8,45,898.5,72.5,1.25,19.5,707.0,478.94,357.9
2016,6,17,9,0,910.0,74.0,1.4,20.0,750.0,526.0,395.37
2016,6,17,9,15,919.0,75.5,1.5,20.5,788.5,570.18,429.44
2016,6,17,9,30,928.0,77.0,1.6,21.0,827.0,612.39,461.14
2016,6,17,9,45,928.0,82.0,1.75,21.5,858.5,649.9,488.95
2016,6,17,10,0,928.0,87.0,1.9,22.0,890.0,684.38,513.98
2016,6,17,10,15,933.0,88.0,2.0,22.0,916.5,715.66,537.06
2016,6,17,10,30,938.0,89.0,2.1,22.0,943.0,743.96,557.75
2016,6,17,10,45,940.5,90.5,2.25,22.5,962.5,767.75,574.3
2016,6,17,11,0,943.0,92.0,2.4,23.0,982.0,788.2,587.85
2016,6,17,11,15,945.5,92.5,2.5,23.0,995.0,804.38,599.01
2016,6,17,11,30,948.0,93.0,2.6,23.0,1008.0,817.1,607.91
2016,6,17,11,45,489.0,243.5,2.75,23.0,716.0,607.99,457.88
2016,6,17,12,0,30.0,394.0,2.9,23.0,424.0,345.39,259.11
2016,6,17,12,15,28.0,385.5,3.05,23.0,413.5,336.78,253.78
2016,6,17,12,30,26.0,377.0,3.2,23.0,403.0,327.84,247.3
2016,6,17,12,45,21.0,330.5,3.35,23.0,351.0,276.29,208.88
2016,6,17,13,0,16.0,284.0,3.5,23.0,299.0,234.99,177.84
2016,6,17,13,15,16.5,278.0,3.6,23.0,294.0,230.06,174.32
2016,6,17,13,30,17.0,272.0,3.7,23.0,289.0,225.02,170.65
2016,6,17,13,45,21.0,303.5,3.85,23.0,323.5,251.86,191.36
2016,6,17,14,0,25.0,335.0,4.0,23.0,358.0,285.3,216.96
2016,6,17,14,15,29.5,338.0,4.1,22.5,363.5,288.61,220.15
2016,6,17,14,30,34.0,341.0,4.2,22.0,369.0,291.33,222.98
2016,6,17,14,45,456.5,218.0,4.3,22.0,572.0,455.0,350.85
2016,6,17,15,0,879.0,95.0,4.4,22.0,775.0,562.63,430.4
2016,6,17,15,15,867.5,93.0,4.4,21.5,734.0,518.25,394.91
2016,6,17,15,30,856.0,91.0,4.4,21.0,693.0,472.43,357.92
2016,6,17,15,45,842.5,88.0,4.45,20.5,648.0,423.77,317.73
2016,6,17,16,0,829.0,85.0,4.5,20.0,603.0,374.36,275.8
2016,6,17,16,15,810.5,82.5,4.45,19.5,555.0,323.32,231.69
2016,6,17,16,30,792.0,80.0,4.4,19.0,507.0,269.6,185.12
2016,6,17,16,45,768.0,76.5,4.35,19.0,457.0,216.9,139.97
2016,6,17,17,0,744.0,73.0,4.3,19.0,407.0,165.67,98.76
2016,6,17,17,15,711.5,69.0,4.2,18.5,356.0,115.06,64.5
2016,6,17,17,30,679.0,65.0,4.1,18.0,305.0,67.43,44.02
2016,6,17,17,45,634.0,59.5,4.0,17.5,255.5,48.85,37.59
2016,6,17,18,0,589.0,54.0,3.9,17.0,206.0,44.46,33.8
2016,6,17,18,15,519.5,47.5,3.75,16.0,159.5,39.09,29.04
2016,6,17,18,30,450.0,41.0,3.6,15.0,113.0,33.77,24.12
2016,6,17,18,45,342.5,31.0,3.5,14.5,75.0,25.46,16.27
2016,6,17,19,0,235.0,21.0,3.4,14.0,37.0,17.2,6.28
2016,6,17,19,15,117.5,10.5,3.25,13.5,18.5,8.26,0.0
2016,6,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,4,45,66.0,5.5,1.75,9.0,7.0,0.0,0.0
2016,6,18,5,0,132.0,11.0,1.9,9.0,14.0,8.65,0.0
2016,6,18,5,15,273.0,20.5,2.0,9.5,46.5,16.87,6.76
2016,6,18,5,30,414.0,30.0,2.1,10.0,79.0,24.98,16.29
2016,6,18,5,45,498.5,37.0,2.25,10.5,123.5,30.92,22.11
2016,6,18,6,0,583.0,44.0,2.4,11.0,168.0,40.05,30.58
2016,6,18,6,15,635.5,48.5,2.45,11.5,217.5,44.22,34.41
2016,6,18,6,30,688.0,53.0,2.5,12.0,267.0,48.46,38.13
2016,6,18,6,45,724.5,57.0,2.6,13.0,318.0,65.03,40.68
2016,6,18,7,0,761.0,61.0,2.7,14.0,369.0,115.6,63.68
2016,6,18,7,15,787.5,64.0,2.65,14.5,420.5,167.27,99.72
2016,6,18,7,30,814.0,67.0,2.6,15.0,472.0,224.59,146.32
2016,6,18,7,45,833.5,69.5,2.6,16.0,522.0,277.13,191.43
2016,6,18,8,0,853.0,72.0,2.6,17.0,572.0,330.24,237.36
2016,6,18,8,15,868.0,74.0,2.55,17.5,619.0,381.6,281.8
2016,6,18,8,30,883.0,76.0,2.5,18.0,666.0,432.53,324.79
2016,6,18,8,45,894.5,78.0,2.45,18.5,709.5,481.17,364.78
2016,6,18,9,0,906.0,80.0,2.4,19.0,753.0,528.53,402.47
2016,6,18,9,15,915.0,81.5,2.3,19.5,791.5,572.59,436.29
2016,6,18,9,30,924.0,83.0,2.2,20.0,830.0,614.67,467.49
2016,6,18,9,45,927.5,86.5,2.1,20.5,862.5,652.91,494.81
2016,6,18,10,0,931.0,90.0,2.0,21.0,895.0,688.37,519.24
2016,6,18,10,15,936.0,91.0,1.9,21.5,922.0,719.77,540.13
2016,6,18,10,30,941.0,92.0,1.8,22.0,949.0,748.18,558.31
2016,6,18,10,45,945.0,92.5,1.7,22.5,969.0,772.32,573.06
2016,6,18,11,0,949.0,93.0,1.6,23.0,989.0,793.16,584.74
2016,6,18,11,15,951.5,93.5,1.55,23.0,1002.0,809.48,594.53
2016,6,18,11,30,954.0,94.0,1.5,23.0,1015.0,822.31,602.05
2016,6,18,11,45,955.5,94.0,1.45,23.5,1021.0,830.44,605.37
2016,6,18,12,0,957.0,94.0,1.4,24.0,1027.0,835.05,606.46
2016,6,18,12,15,957.0,94.0,1.45,24.0,1025.0,834.97,606.93
2016,6,18,12,30,957.0,94.0,1.5,24.0,1023.0,831.38,605.23
2016,6,18,12,45,737.0,248.0,1.6,24.0,959.5,798.52,581.04
2016,6,18,13,0,517.0,402.0,1.7,24.0,896.0,745.13,541.75
2016,6,18,13,15,735.0,245.5,1.8,24.0,934.0,773.73,566.96
2016,6,18,13,30,953.0,89.0,1.9,24.0,972.0,774.32,572.62
2016,6,18,13,45,948.5,88.0,2.05,24.0,948.5,749.07,556.09
2016,6,18,14,0,944.0,87.0,2.2,24.0,925.0,720.65,537.07
2016,6,18,14,15,938.5,86.0,2.25,24.0,895.5,688.55,514.36
2016,6,18,14,30,933.0,85.0,2.3,24.0,866.0,653.64,489.12
2016,6,18,14,45,925.0,84.5,2.35,24.0,830.0,615.07,460.59
2016,6,18,15,0,917.0,84.0,2.4,24.0,794.0,574.23,429.63
2016,6,18,15,15,907.0,82.5,2.4,23.5,753.0,529.5,395.54
2016,6,18,15,30,897.0,81.0,2.4,23.0,712.0,483.1,359.08
2016,6,18,15,45,883.5,79.0,2.4,23.0,666.5,433.45,318.38
2016,6,18,16,0,870.0,77.0,2.4,23.0,621.0,382.95,275.98
2016,6,18,16,15,853.5,74.5,2.4,22.5,572.5,330.53,231.77
2016,6,18,16,30,837.0,72.0,2.4,22.0,524.0,278.1,187.03
2016,6,18,16,45,814.0,69.5,2.4,21.5,473.0,224.6,142.24
2016,6,18,17,0,791.0,67.0,2.4,21.0,422.0,168.19,97.66
2016,6,18,17,15,760.0,63.5,2.35,20.5,370.0,115.51,62.34
2016,6,18,17,30,729.0,60.0,2.3,20.0,318.0,65.56,41.15
2016,6,18,17,45,685.5,55.0,2.3,19.5,267.0,50.0,38.28
2016,6,18,18,0,642.0,50.0,2.3,19.0,216.0,45.52,34.45
2016,6,18,18,15,574.0,44.0,2.15,18.0,168.0,39.97,29.58
2016,6,18,18,30,506.0,38.0,2.0,17.0,120.0,31.77,22.18
2016,6,18,18,45,395.5,29.5,1.95,16.5,80.0,24.49,15.32
2016,6,18,19,0,285.0,21.0,1.9,16.0,40.0,17.34,6.45
2016,6,18,19,15,142.5,10.5,1.85,15.5,20.0,8.26,0.0
2016,6,18,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,45,66.5,5.5,1.0,12.5,7.0,0.0,0.0
2016,6,19,5,0,133.0,11.0,1.0,13.0,14.0,8.65,0.0
2016,6,19,5,15,279.5,21.0,1.15,13.5,47.0,17.32,6.81
2016,6,19,5,30,426.0,31.0,1.3,14.0,80.0,25.86,16.75
2016,6,19,5,45,513.0,37.5,1.5,14.5,126.0,34.1,24.53
2016,6,19,6,0,600.0,44.0,1.7,15.0,172.0,40.21,30.2
2016,6,19,6,15,654.0,49.0,1.75,15.5,222.5,44.84,34.38
2016,6,19,6,30,708.0,54.0,1.8,16.0,273.0,49.5,38.44
2016,6,19,6,45,746.5,57.5,1.85,16.5,326.0,65.41,40.61
2016,6,19,7,0,785.0,61.0,1.9,17.0,379.0,117.02,63.34
2016,6,19,7,15,811.5,64.0,1.85,17.5,431.5,174.21,103.05
2016,6,19,7,30,838.0,67.0,1.8,18.0,484.0,228.71,146.53
2016,6,19,7,45,859.0,69.0,1.8,19.0,535.0,282.54,191.88
2016,6,19,8,0,880.0,71.0,1.8,20.0,586.0,337.03,238.07
2016,6,19,8,15,895.0,73.0,1.6,20.5,634.0,389.78,282.4
2016,6,19,8,30,910.0,75.0,1.4,21.0,682.0,442.04,324.85
2016,6,19,8,45,922.5,76.0,1.25,22.0,726.5,491.55,363.08
2016,6,19,9,0,935.0,77.0,1.1,23.0,771.0,539.8,398.55
2016,6,19,9,15,943.5,78.5,0.9,23.5,810.0,584.82,430.36
2016,6,19,9,30,952.0,80.0,0.7,24.0,849.0,627.75,458.95
2016,6,19,9,45,960.5,80.0,0.5,24.5,883.0,667.08,483.45
2016,6,19,10,0,969.0,80.0,0.3,25.0,917.0,703.89,504.89
2016,6,19,10,15,974.0,80.5,0.35,25.5,944.5,736.04,525.97
2016,6,19,10,30,979.0,81.0,0.4,26.0,972.0,765.09,544.67
2016,6,19,10,45,982.0,82.0,0.45,26.5,992.5,789.87,560.3
2016,6,19,11,0,985.0,83.0,0.5,27.0,1013.0,811.19,572.75
2016,6,19,11,15,987.0,83.5,0.65,27.0,1026.0,827.77,585.06
2016,6,19,11,30,989.0,84.0,0.8,27.0,1039.0,840.71,595.16
2016,6,19,11,45,987.5,85.5,0.95,27.5,1044.0,848.12,600.62
2016,6,19,12,0,986.0,87.0,1.1,28.0,1049.0,851.83,603.75
2016,6,19,12,15,985.5,87.0,1.25,28.0,1047.0,851.41,605.43
2016,6,19,12,30,985.0,87.0,1.4,28.0,1045.0,847.36,604.78
2016,6,19,12,45,978.0,91.0,1.6,28.0,1033.5,838.02,601.21
2016,6,19,13,0,971.0,95.0,1.8,28.0,1022.0,825.16,595.2
2016,6,19,13,15,967.5,94.0,1.9,28.0,1004.5,807.29,584.87
2016,6,19,13,30,964.0,93.0,2.0,28.0,987.0,785.94,571.82
2016,6,19,13,45,959.5,92.0,2.15,28.0,962.5,760.51,555.61
2016,6,19,14,0,955.0,91.0,2.3,28.0,938.0,731.86,536.74
2016,6,19,14,15,948.5,89.5,2.4,27.5,907.0,698.41,514.78
2016,6,19,14,30,942.0,88.0,2.5,27.0,876.0,662.18,490.15
2016,6,19,14,45,933.0,86.5,2.65,27.0,839.0,621.88,461.12
2016,6,19,15,0,924.0,85.0,2.8,27.0,802.0,579.38,429.56
2016,6,19,15,15,913.0,83.5,2.9,26.5,759.5,533.88,395.45
2016,6,19,15,30,902.0,82.0,3.0,26.0,717.0,486.79,358.93
2016,6,19,15,45,887.5,80.0,3.1,26.0,670.5,436.51,318.16
2016,6,19,16,0,873.0,78.0,3.2,26.0,624.0,385.47,275.71
2016,6,19,16,15,855.0,75.5,3.25,25.5,575.0,332.45,231.35
2016,6,19,16,30,837.0,73.0,3.3,25.0,526.0,279.55,186.59
2016,6,19,16,45,812.5,70.5,3.4,24.5,474.0,225.74,141.93
2016,6,19,17,0,788.0,68.0,3.5,24.0,422.0,169.22,97.6
2016,6,19,17,15,756.0,64.5,3.5,23.5,370.0,116.59,62.52
2016,6,19,17,30,724.0,61.0,3.5,23.0,318.0,66.82,41.3
2016,6,19,17,45,678.0,56.5,3.5,22.5,267.0,51.08,38.72
2016,6,19,18,0,632.0,52.0,3.5,22.0,216.0,47.04,35.31
2016,6,19,18,15,564.0,45.5,3.35,21.0,168.0,37.94,27.42
2016,6,19,18,30,496.0,39.0,3.2,20.0,120.0,32.49,22.49
2016,6,19,18,45,383.5,30.5,3.05,19.0,80.0,25.24,15.76
2016,6,19,19,0,271.0,22.0,2.9,18.0,40.0,18.14,7.03
2016,6,19,19,15,135.5,11.0,2.85,17.5,20.0,8.65,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,4,45,66.0,5.0,1.55,12.5,6.5,0.0,0.0
2016,6,20,5,0,132.0,10.0,1.7,13.0,13.0,7.87,0.0
2016,6,20,5,15,275.0,20.0,1.8,13.5,46.0,16.47,6.07
2016,6,20,5,30,418.0,30.0,1.9,14.0,79.0,25.01,15.98
2016,6,20,5,45,504.5,37.0,2.05,14.5,124.0,33.61,24.08
2016,6,20,6,0,591.0,44.0,2.2,15.0,169.0,40.13,30.12
2016,6,20,6,15,644.5,49.0,2.25,15.5,219.0,44.73,34.28
2016,6,20,6,30,698.0,54.0,2.3,16.0,269.0,49.37,38.32
2016,6,20,6,45,735.5,57.5,2.4,17.0,321.0,64.43,40.28
2016,6,20,7,0,773.0,61.0,2.5,18.0,373.0,115.3,62.3
2016,6,20,7,15,799.0,64.0,2.6,18.5,425.0,171.73,101.36
2016,6,20,7,30,825.0,67.0,2.7,19.0,477.0,225.43,144.24
2016,6,20,7,45,844.5,69.5,2.8,20.0,527.0,278.58,189.24
2016,6,20,8,0,864.0,72.0,2.9,21.0,577.0,332.29,235.13
2016,6,20,8,15,879.0,74.0,2.9,22.0,624.5,384.24,279.04
2016,6,20,8,30,894.0,76.0,2.9,23.0,672.0,435.75,321.4
2016,6,20,8,45,906.0,77.5,2.95,24.0,716.0,484.75,360.62
2016,6,20,9,0,918.0,79.0,3.0,25.0,760.0,532.49,397.55
2016,6,20,9,15,927.0,80.5,3.0,25.5,799.0,577.11,431.65
2016,6,20,9,30,936.0,82.0,3.0,26.0,838.0,619.73,463.27
2016,6,20,9,45,928.5,92.0,3.0,26.5,867.5,657.29,490.21
2016,6,20,10,0,921.0,102.0,3.0,27.0,897.0,691.16,513.78
2016,6,20,10,15,927.0,103.0,3.0,27.5,924.5,723.01,535.55
2016,6,20,10,30,933.0,104.0,3.0,28.0,952.0,751.95,554.82
2016,6,20,10,45,938.0,104.5,3.0,28.5,973.0,776.69,570.86
2016,6,20,11,0,943.0,105.0,3.0,29.0,994.0,798.2,584.33
2016,6,20,11,15,946.0,105.5,3.05,29.0,1008.0,814.86,595.25
2016,6,20,11,30,949.0,106.0,3.1,29.0,1022.0,828.07,603.95
2016,6,20,11,45,732.0,262.0,3.15,29.0,971.0,812.01,589.28
2016,6,20,12,0,515.0,418.0,3.2,29.0,920.0,770.62,556.87
2016,6,20,12,15,735.0,261.0,3.3,29.0,976.0,816.61,593.6
2016,6,20,12,30,955.0,104.0,3.4,29.0,1032.0,838.19,612.11
2016,6,20,12,45,957.0,102.0,3.5,29.0,1024.0,831.11,607.91
2016,6,20,13,0,959.0,100.0,3.6,29.0,1016.0,820.41,601.52
2016,6,20,13,15,956.5,99.0,3.7,29.0,999.5,803.54,591.01
2016,6,20,13,30,954.0,98.0,3.8,29.0,983.0,783.2,577.64
2016,6,20,13,45,949.5,97.5,3.9,29.0,959.5,758.49,560.68
2016,6,20,14,0,945.0,97.0,4.0,29.0,936.0,730.58,541.19
2016,6,20,14,15,939.0,96.0,4.05,28.5,905.5,698.24,519.06
2016,6,20,14,30,933.0,95.0,4.1,28.0,875.0,663.09,494.35
2016,6,20,14,45,924.5,93.5,4.2,28.0,839.0,623.45,464.92
2016,6,20,15,0,916.0,92.0,4.3,28.0,803.0,581.57,433.08
2016,6,20,15,15,905.5,90.0,4.3,27.5,761.0,536.24,398.48
2016,6,20,15,30,895.0,88.0,4.3,27.0,719.0,489.29,361.57
2016,6,20,15,45,880.0,86.5,4.35,27.0,673.0,439.53,320.87
2016,6,20,16,0,865.0,85.0,4.4,27.0,627.0,389.05,278.64
2016,6,20,16,15,847.0,82.0,4.35,26.5,577.5,335.97,234.13
2016,6,20,16,30,829.0,79.0,4.3,26.0,528.0,280.08,187.04
2016,6,20,16,45,802.0,76.5,4.25,25.5,476.0,225.59,141.93
2016,6,20,17,0,775.0,74.0,4.2,25.0,424.0,172.83,100.7
2016,6,20,17,15,742.0,70.0,4.05,24.0,371.5,120.36,65.82
2016,6,20,17,30,709.0,66.0,3.9,23.0,319.0,70.9,44.4
2016,6,20,17,45,660.0,61.0,3.8,22.5,267.0,54.41,41.6
2016,6,20,18,0,611.0,56.0,3.7,22.0,215.0,46.2,34.58
2016,6,20,18,15,541.5,49.0,3.35,21.0,167.0,40.43,29.58
2016,6,20,18,30,472.0,42.0,3.0,20.0,119.0,34.71,24.41
2016,6,20,18,45,360.0,32.5,2.7,19.5,79.5,26.76,17.02
2016,6,20,19,0,248.0,23.0,2.4,19.0,40.0,18.91,7.64
2016,6,20,19,15,124.0,11.5,2.4,18.5,20.0,9.05,0.0
2016,6,20,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,4,45,68.5,5.0,0.8,13.5,6.5,0.0,0.0
2016,6,21,5,0,137.0,10.0,0.8,14.0,13.0,7.87,0.0
2016,6,21,5,15,281.0,20.0,0.95,14.5,46.0,16.49,5.92
2016,6,21,5,30,425.0,30.0,1.1,15.0,79.0,25.05,15.94
2016,6,21,5,45,511.0,36.5,1.3,16.0,124.5,33.23,23.59
2016,6,21,6,0,597.0,43.0,1.5,17.0,170.0,39.34,29.18
2016,6,21,6,15,650.5,48.0,1.55,17.5,220.0,43.99,33.34
2016,6,21,6,30,704.0,53.0,1.6,18.0,270.0,48.66,37.38
2016,6,21,6,45,742.0,57.0,1.7,19.0,322.5,63.63,39.61
2016,6,21,7,0,780.0,61.0,1.8,20.0,375.0,115.28,61.64
2016,6,21,7,15,806.5,64.0,1.9,21.0,427.5,172.19,100.29
2016,6,21,7,30,833.0,67.0,2.0,22.0,480.0,226.4,142.68
2016,6,21,7,45,852.5,69.5,2.15,23.0,531.0,280.01,187.37
2016,6,21,8,0,872.0,72.0,2.3,24.0,582.0,334.15,232.93
2016,6,21,8,15,887.0,74.0,2.35,24.5,629.5,386.53,277.06
2016,6,21,8,30,902.0,76.0,2.4,25.0,677.0,438.45,319.82
2016,6,21,8,45,913.0,78.0,2.5,26.0,721.0,487.83,358.93
2016,6,21,9,0,924.0,80.0,2.6,27.0,765.0,535.86,395.71
2016,6,21,9,15,932.5,81.5,2.6,27.5,804.0,580.49,429.36
2016,6,21,9,30,941.0,83.0,2.6,28.0,843.0,623.08,460.49
2016,6,21,9,45,944.0,86.0,2.65,28.5,875.0,661.31,487.85
2016,6,21,10,0,947.0,89.0,2.7,29.0,907.0,696.69,512.52
2016,6,21,10,15,951.5,90.0,2.75,29.0,934.0,728.37,535.17
2016,6,21,10,30,956.0,91.0,2.8,29.0,961.0,756.98,555.37
2016,6,21,10,45,957.5,93.0,2.85,29.5,980.0,781.06,571.04
2016,6,21,11,0,959.0,95.0,2.9,30.0,999.0,801.69,583.75
2016,6,21,11,15,960.5,95.5,2.95,30.0,1012.0,817.55,594.08
2016,6,21,11,30,962.0,96.0,3.0,30.0,1025.0,829.86,602.15
2016,6,21,11,45,960.5,97.5,3.1,30.5,1029.5,837.1,606.02
2016,6,21,12,0,959.0,99.0,3.2,31.0,1034.0,840.77,607.63
2016,6,21,12,15,958.5,99.0,3.3,31.0,1032.0,840.45,607.94
2016,6,21,12,30,958.0,99.0,3.4,31.0,1030.0,836.63,606.02
2016,6,21,12,45,953.5,100.5,3.5,31.0,1020.0,827.42,600.6
2016,6,21,13,0,949.0,102.0,3.6,31.0,1010.0,814.75,592.95
2016,6,21,13,15,946.0,101.5,3.65,30.5,993.0,798.14,583.64
2016,6,21,13,30,943.0,101.0,3.7,30.0,976.0,778.11,571.41
2016,6,21,13,45,938.0,100.5,3.8,30.0,952.5,753.34,554.51
2016,6,21,14,0,933.0,100.0,3.9,30.0,929.0,725.45,535.12
2016,6,21,14,15,927.0,98.5,4.0,29.5,898.5,693.09,513.25
2016,6,21,14,30,921.0,97.0,4.1,29.0,868.0,657.95,488.8
2016,6,21,14,45,912.0,96.0,4.2,29.0,832.0,618.9,459.89
2016,6,21,15,0,903.0,95.0,4.3,29.0,796.0,577.68,428.65
2016,6,21,15,15,892.5,93.0,4.4,28.5,754.5,532.92,394.77
2016,6,21,15,30,882.0,91.0,4.5,28.0,713.0,486.55,358.62
2016,6,21,15,45,868.5,88.5,4.6,27.5,667.5,437.18,319.11
2016,6,21,16,0,855.0,86.0,4.7,27.0,622.0,386.98,277.76
2016,6,21,16,15,837.0,83.5,4.75,26.5,573.0,334.81,233.97
2016,6,21,16,30,819.0,81.0,4.8,26.0,524.0,279.91,187.62
2016,6,21,16,45,797.0,77.0,4.85,25.5,473.5,225.72,142.49
2016,6,21,17,0,775.0,73.0,4.9,25.0,423.0,172.75,100.74
2016,6,21,17,15,743.0,69.0,4.8,24.0,371.0,120.37,65.67
2016,6,21,17,30,711.0,65.0,4.7,23.0,319.0,70.87,43.91
2016,6,21,17,45,668.0,59.5,4.6,22.5,268.0,53.32,40.66
2016,6,21,18,0,625.0,54.0,4.5,22.0,217.0,44.85,33.41
2016,6,21,18,15,556.5,47.5,4.2,21.0,169.0,39.41,28.69
2016,6,21,18,30,488.0,41.0,3.9,20.0,121.0,34.02,23.81
2016,6,21,18,45,380.0,31.5,3.6,19.0,81.0,26.04,16.45
2016,6,21,19,0,272.0,22.0,3.3,18.0,41.0,18.13,7.23
2016,6,21,19,15,136.0,11.0,3.15,17.5,20.5,8.65,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,22,4,45,76.0,5.5,2.1,10.5,7.0,0.0,0.0
2016,6,22,5,0,152.0,11.0,2.3,11.0,14.0,8.65,0.0
2016,6,22,5,15,306.0,20.5,2.4,11.5,48.0,16.99,6.22
2016,6,22,5,30,460.0,30.0,2.5,12.0,82.0,27.42,18.18
2016,6,22,5,45,548.0,36.0,2.65,12.5,129.0,33.06,23.77
2016,6,22,6,0,636.0,42.0,2.8,13.0,176.0,38.86,29.23
2016,6,22,6,15,688.5,46.5,2.85,13.5,227.5,43.19,33.18
2016,6,22,6,30,741.0,51.0,2.9,14.0,279.0,47.58,37.03
2016,6,22,6,45,778.0,54.0,3.0,15.0,332.0,61.77,38.72
2016,6,22,7,0,815.0,57.0,3.1,16.0,385.0,119.19,64.85
2016,6,22,7,15,840.0,60.0,3.15,16.5,438.0,173.25,101.73
2016,6,22,7,30,865.0,63.0,3.2,17.0,491.0,228.96,146.62
2016,6,22,7,45,884.0,65.0,3.3,18.0,542.5,283.71,193.49
