Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,8,0,903.0,67.0,3.4,19.0,594.0,338.9,241.24
2016,6,22,8,15,917.0,69.0,3.45,19.5,642.5,392.48,287.73
2016,6,22,8,30,931.0,71.0,3.5,20.0,691.0,445.46,332.69
2016,6,22,8,45,941.0,73.0,3.55,21.0,735.0,495.75,373.68
2016,6,22,9,0,951.0,75.0,3.6,22.0,779.0,544.53,412.1
2016,6,22,9,15,959.5,76.0,3.65,22.5,818.5,589.88,447.54
2016,6,22,9,30,968.0,77.0,3.7,23.0,858.0,633.12,480.38
2016,6,22,9,45,972.5,79.0,3.75,23.5,891.5,672.45,509.47
2016,6,22,10,0,977.0,81.0,3.8,24.0,925.0,708.94,535.79
2016,6,22,10,15,981.5,82.0,3.85,24.5,952.0,741.57,558.77
2016,6,22,10,30,986.0,83.0,3.9,25.0,979.0,771.05,579.05
2016,6,22,10,45,989.0,84.0,3.95,25.5,999.5,796.14,595.89
2016,6,22,11,0,992.0,85.0,4.0,26.0,1020.0,817.74,609.28
2016,6,22,11,15,994.0,85.0,4.05,26.0,1033.5,834.16,620.22
2016,6,22,11,30,996.0,85.0,4.1,26.0,1047.0,846.92,628.76
2016,6,22,11,45,997.0,85.5,4.15,26.5,1053.0,855.64,633.4
2016,6,22,12,0,998.0,86.0,4.2,27.0,1059.0,860.67,635.62
2016,6,22,12,15,998.0,86.0,4.25,27.0,1057.0,860.8,635.9
2016,6,22,12,30,998.0,86.0,4.3,27.0,1055.0,857.25,633.79
2016,6,22,12,45,992.0,89.0,4.4,27.0,1044.5,847.9,628.05
2016,6,22,13,0,986.0,92.0,4.5,27.0,1034.0,834.95,619.94
2016,6,22,13,15,983.0,91.0,4.5,26.5,1017.0,817.36,609.51
2016,6,22,13,30,980.0,90.0,4.5,26.0,1000.0,796.22,596.42
2016,6,22,13,45,975.5,89.5,4.55,26.0,976.0,770.98,578.69
2016,6,22,14,0,971.0,89.0,4.6,26.0,952.0,742.48,558.33
2016,6,22,14,15,965.0,88.0,4.6,25.5,921.5,709.43,535.19
2016,6,22,14,30,959.0,87.0,4.6,25.0,891.0,673.51,509.4
2016,6,22,14,45,951.5,86.0,4.6,25.0,854.0,634.02,479.33
2016,6,22,15,0,944.0,85.0,4.6,25.0,817.0,592.13,446.78
2016,6,22,15,15,934.0,83.0,4.55,24.5,775.5,545.96,410.91
2016,6,22,15,30,924.0,81.0,4.5,24.0,734.0,498.05,372.64
2016,6,22,15,45,911.0,79.5,4.5,24.0,687.5,447.84,330.91
2016,6,22,16,0,898.0,78.0,4.5,24.0,641.0,396.66,287.41
2016,6,22,16,15,881.0,75.5,4.45,23.5,591.0,342.69,241.46
2016,6,22,16,30,864.0,73.0,4.4,23.0,541.0,288.7,195.02
2016,6,22,16,45,841.0,70.0,4.35,22.5,489.0,233.32,148.31
2016,6,22,17,0,818.0,67.0,4.3,22.0,437.0,175.03,101.81
2016,6,22,17,15,787.0,63.5,4.2,21.0,383.5,120.74,64.96
2016,6,22,17,30,756.0,60.0,4.1,20.0,330.0,69.16,41.95
2016,6,22,17,45,710.5,55.5,4.0,19.5,277.5,50.72,38.9
2016,6,22,18,0,665.0,51.0,3.9,19.0,225.0,46.58,35.38
2016,6,22,18,15,597.5,45.0,3.75,18.0,176.0,41.02,30.5
2016,6,22,18,30,530.0,39.0,3.6,17.0,127.0,35.52,25.46
2016,6,22,18,45,416.5,30.5,3.45,16.0,85.0,25.4,16.16
2016,6,22,19,0,303.0,22.0,3.3,15.0,43.0,18.22,7.52
2016,6,22,19,15,151.5,11.0,3.25,14.5,21.5,8.65,0.0
2016,6,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,23,4,45,72.5,5.0,2.3,9.5,6.5,0.0,0.0
2016,6,23,5,0,145.0,10.0,2.5,10.0,13.0,7.87,0.0
2016,6,23,5,15,297.0,19.5,2.55,10.5,46.5,16.13,5.49
2016,6,23,5,30,449.0,29.0,2.6,11.0,80.0,26.47,17.43
2016,6,23,5,45,537.0,35.5,2.65,11.5,126.5,32.55,23.42
2016,6,23,6,0,625.0,42.0,2.7,12.0,173.0,38.76,29.26
2016,6,23,6,15,677.5,46.5,2.8,12.5,224.0,43.07,33.21
2016,6,23,6,30,730.0,51.0,2.9,13.0,275.0,47.43,37.06
2016,6,23,6,45,767.0,54.0,3.05,14.0,327.5,60.9,38.65
2016,6,23,7,0,804.0,57.0,3.2,15.0,380.0,117.68,64.4
2016,6,23,7,15,829.5,60.0,3.3,15.5,432.5,171.2,100.94
2016,6,23,7,30,855.0,63.0,3.4,16.0,485.0,226.44,145.58
2016,6,23,7,45,873.5,65.0,3.5,17.0,536.0,280.53,192.13
2016,6,23,8,0,892.0,67.0,3.6,18.0,587.0,335.04,239.55
2016,6,23,8,15,906.5,69.0,3.7,18.5,635.0,388.26,286.01
2016,6,23,8,30,921.0,71.0,3.8,19.0,683.0,440.95,331.06
2016,6,23,8,45,931.5,72.5,3.9,20.0,727.5,490.6,371.92
2016,6,23,9,0,942.0,74.0,4.0,21.0,772.0,538.82,410.31
2016,6,23,9,15,951.0,75.5,4.05,21.5,811.5,584.54,446.31
2016,6,23,9,30,960.0,77.0,4.1,22.0,851.0,628.22,479.75
2016,6,23,9,45,962.5,80.5,4.2,23.0,884.0,667.39,508.11
2016,6,23,10,0,965.0,84.0,4.3,24.0,917.0,703.61,533.51
2016,6,23,10,15,970.5,85.0,4.35,24.5,944.5,736.61,556.89
2016,6,23,10,30,976.0,86.0,4.4,25.0,972.0,766.54,577.63
2016,6,23,10,45,979.0,87.0,4.5,25.5,993.0,791.44,594.65
2016,6,23,11,0,982.0,88.0,4.6,26.0,1014.0,812.9,608.49
2016,6,23,11,15,984.5,88.0,4.65,26.0,1027.5,829.59,619.81
2016,6,23,11,30,987.0,88.0,4.7,26.0,1041.0,842.67,628.73
2016,6,23,11,45,988.0,88.5,4.8,26.5,1047.0,851.37,633.75
2016,6,23,12,0,989.0,89.0,4.9,27.0,1053.0,856.4,636.36
2016,6,23,12,15,988.5,89.0,4.95,27.0,1051.0,856.2,636.48
2016,6,23,12,30,988.0,89.0,5.0,27.0,1049.0,852.35,634.22
2016,6,23,12,45,984.0,90.0,5.1,27.0,1038.5,842.98,628.53
2016,6,23,13,0,980.0,91.0,5.2,27.0,1028.0,830.01,620.42
2016,6,23,13,15,976.5,90.5,5.25,27.0,1011.0,812.6,609.01
2016,6,23,13,30,973.0,90.0,5.3,27.0,994.0,791.69,594.98
2016,6,23,13,45,969.0,89.0,5.4,27.0,970.0,766.58,577.33
2016,6,23,14,0,965.0,88.0,5.5,27.0,946.0,738.19,556.99
2016,6,23,14,15,958.5,87.0,5.55,26.5,915.0,705.03,533.7
2016,6,23,14,30,952.0,86.0,5.6,26.0,884.0,669.05,507.74
2016,6,23,14,45,944.5,84.0,5.65,26.0,847.0,628.97,477.12
2016,6,23,15,0,937.0,82.0,5.7,26.0,810.0,586.53,443.98
2016,6,23,15,15,926.5,80.5,5.7,25.5,768.0,540.85,408.29
2016,6,23,15,30,916.0,79.0,5.7,25.0,726.0,493.5,370.23
2016,6,23,15,45,903.0,76.5,5.7,24.5,679.5,442.84,328.53
2016,6,23,16,0,890.0,74.0,5.7,24.0,633.0,391.25,284.94
2016,6,23,16,15,873.0,71.5,5.6,23.0,583.5,337.73,239.4
2016,6,23,16,30,856.0,69.0,5.5,22.0,534.0,284.22,193.27
2016,6,23,16,45,836.5,65.5,5.45,21.5,483.0,229.63,146.58
2016,6,23,17,0,817.0,62.0,5.4,21.0,432.0,175.86,103.1
2016,6,23,17,15,787.0,59.0,5.25,20.5,379.5,118.01,62.73
2016,6,23,17,30,757.0,56.0,5.1,20.0,327.0,66.89,39.58
2016,6,23,17,45,719.0,51.0,4.95,19.5,275.5,47.3,35.91
2016,6,23,18,0,681.0,46.0,4.8,19.0,224.0,42.72,31.98
2016,6,23,18,15,616.5,41.0,4.5,18.0,175.5,37.85,27.71
2016,6,23,18,30,552.0,36.0,4.2,17.0,127.0,33.08,23.33
2016,6,23,18,45,446.0,28.0,3.95,16.5,85.5,25.55,16.26
2016,6,23,19,0,340.0,20.0,3.7,16.0,44.0,18.14,7.48
2016,6,23,19,15,170.0,10.0,3.6,15.5,22.0,7.87,0.0
2016,6,23,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,70.5,5.0,2.4,10.5,6.0,0.0,0.0
2016,6,24,5,0,141.0,10.0,2.6,11.0,12.0,7.87,0.0
2016,6,24,5,15,294.0,19.0,2.75,11.5,45.5,15.71,4.96
2016,6,24,5,30,447.0,28.0,2.9,12.0,79.0,25.58,16.54
2016,6,24,5,45,534.0,34.5,3.05,12.5,125.0,31.67,22.52
2016,6,24,6,0,621.0,41.0,3.2,13.0,171.0,37.88,28.34
2016,6,24,6,15,675.5,45.5,3.25,13.5,222.0,42.23,32.32
2016,6,24,6,30,730.0,50.0,3.3,14.0,273.0,46.64,36.2
2016,6,24,6,45,765.5,54.0,3.35,14.5,326.0,60.35,38.47
2016,6,24,7,0,801.0,58.0,3.4,15.0,379.0,117.67,64.64
2016,6,24,7,15,828.0,61.0,3.45,15.5,432.5,171.27,101.11
2016,6,24,7,30,855.0,64.0,3.5,16.0,486.0,226.76,145.84
2016,6,24,7,45,874.0,67.0,3.55,16.5,537.5,281.85,193.49
2016,6,24,8,0,893.0,70.0,3.6,17.0,589.0,337.43,242.24
2016,6,24,8,15,909.0,72.0,3.6,17.5,638.5,391.3,289.22
2016,6,24,8,30,925.0,74.0,3.6,18.0,688.0,444.78,334.84
2016,6,24,8,45,936.0,76.0,3.65,19.0,733.0,495.34,376.37
2016,6,24,9,0,947.0,78.0,3.7,20.0,778.0,544.49,415.39
2016,6,24,9,15,957.0,79.5,3.75,20.5,819.0,591.01,451.98
2016,6,24,9,30,967.0,81.0,3.8,21.0,860.0,635.56,486.04
2016,6,24,9,45,973.5,83.0,3.9,21.5,895.0,676.16,516.45
2016,6,24,10,0,980.0,85.0,4.0,22.0,930.0,714.08,544.17
2016,6,24,10,15,985.5,86.0,4.1,22.0,958.5,747.57,569.24
2016,6,24,10,30,991.0,87.0,4.2,22.0,987.0,777.95,591.72
2016,6,24,10,45,995.0,88.0,4.3,22.5,1008.5,803.98,609.64
2016,6,24,11,0,999.0,89.0,4.4,23.0,1030.0,826.54,624.16
2016,6,24,11,15,1001.5,89.5,4.45,23.0,1044.5,843.96,635.96
2016,6,24,11,30,1004.0,90.0,4.5,23.0,1059.0,857.72,645.41
2016,6,24,11,45,1005.0,90.5,4.6,23.5,1065.5,866.6,650.62
2016,6,24,12,0,1006.0,91.0,4.7,24.0,1072.0,871.76,653.36
2016,6,24,12,15,1006.0,91.0,4.75,24.0,1070.5,872.0,653.81
2016,6,24,12,30,1006.0,91.0,4.8,24.0,1069.0,868.53,651.82
2016,6,24,12,45,1000.5,93.5,4.9,24.5,1058.5,859.17,644.88
2016,6,24,13,0,995.0,96.0,5.0,25.0,1048.0,846.18,635.51
2016,6,24,13,15,992.0,95.5,5.05,25.0,1031.0,828.99,624.27
2016,6,24,13,30,989.0,95.0,5.1,25.0,1014.0,808.21,610.29
2016,6,24,13,45,985.0,94.0,5.15,25.0,989.5,782.81,592.21
2016,6,24,14,0,981.0,93.0,5.2,25.0,965.0,754.06,571.43
2016,6,24,14,15,975.0,92.0,5.2,24.5,934.0,720.81,547.89
2016,6,24,14,30,969.0,91.0,5.2,24.0,903.0,684.63,521.64
2016,6,24,14,45,961.0,89.5,5.2,24.0,865.5,644.12,490.54
2016,6,24,15,0,953.0,88.0,5.2,24.0,828.0,601.21,456.93
2016,6,24,15,15,942.5,86.0,5.2,24.0,785.5,554.45,419.61
2016,6,24,15,30,932.0,84.0,5.2,24.0,743.0,505.96,379.99
2016,6,24,15,45,918.0,82.0,5.2,24.0,695.5,454.55,337.14
2016,6,24,16,0,904.0,80.0,5.2,24.0,648.0,402.25,292.58
2016,6,24,16,15,886.5,77.5,5.1,23.5,597.5,347.8,246.03
2016,6,24,16,30,869.0,75.0,5.0,23.0,547.0,293.36,199.04
2016,6,24,16,45,844.5,72.5,4.95,22.5,494.0,237.73,152.0
2016,6,24,17,0,820.0,70.0,4.9,22.0,441.0,179.45,105.34
2016,6,24,17,15,788.0,66.5,4.7,21.0,387.5,124.86,67.96
2016,6,24,17,30,756.0,63.0,4.5,20.0,334.0,73.09,44.26
2016,6,24,17,45,708.0,58.5,4.35,19.5,280.5,53.05,40.94
2016,6,24,18,0,660.0,54.0,4.2,19.0,227.0,48.98,37.47
2016,6,24,18,15,590.5,47.5,3.9,18.0,177.5,39.71,29.35
2016,6,24,18,30,521.0,41.0,3.6,17.0,128.0,34.24,24.35
2016,6,24,18,45,401.5,32.0,3.3,16.5,85.5,26.54,17.12
2016,6,24,19,0,282.0,23.0,3.0,16.0,43.0,18.99,8.15
2016,6,24,19,15,141.0,11.5,2.95,15.5,21.5,9.05,0.0
2016,6,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,5,15,209.5,15.5,1.35,12.0,39.0,12.59,2.66
2016,6,25,5,30,419.0,31.0,1.5,13.0,78.0,25.86,16.71
2016,6,25,5,45,512.5,38.0,1.7,14.0,124.5,31.83,22.52
2016,6,25,6,0,606.0,45.0,1.9,15.0,171.0,41.11,30.98
2016,6,25,6,15,662.0,50.5,1.95,15.5,223.0,46.15,35.54
2016,6,25,6,30,718.0,56.0,2.0,16.0,275.0,51.21,39.95
2016,6,25,6,45,758.0,59.5,2.1,17.0,328.5,63.91,41.47
2016,6,25,7,0,798.0,63.0,2.2,18.0,382.0,116.29,62.89
2016,6,25,7,15,825.0,66.0,2.4,18.5,435.5,170.19,99.05
2016,6,25,7,30,852.0,69.0,2.6,19.0,489.0,229.74,146.38
2016,6,25,7,45,873.0,71.5,2.85,20.0,541.0,284.87,192.91
2016,6,25,8,0,894.0,74.0,3.1,21.0,593.0,340.68,240.61
2016,6,25,8,15,909.0,76.0,3.25,22.0,642.0,394.33,286.15
2016,6,25,8,30,924.0,78.0,3.4,23.0,691.0,447.47,330.17
2016,6,25,8,45,936.0,79.5,3.55,24.0,736.0,498.07,370.98
2016,6,25,9,0,948.0,81.0,3.7,25.0,781.0,547.35,409.46
2016,6,25,9,15,957.0,82.5,3.75,25.5,821.5,593.43,445.0
2016,6,25,9,30,966.0,84.0,3.8,26.0,862.0,637.45,477.99
2016,6,25,9,45,969.5,87.0,3.9,26.5,895.5,677.09,507.07
2016,6,25,10,0,973.0,90.0,4.0,27.0,929.0,713.84,533.38
2016,6,25,10,15,978.0,91.0,4.0,27.0,956.5,746.83,557.27
2016,6,25,10,30,983.0,92.0,4.0,27.0,984.0,776.7,578.57
2016,6,25,10,45,986.0,93.0,4.05,27.5,1005.0,801.86,595.3
2016,6,25,11,0,989.0,94.0,4.1,28.0,1026.0,823.53,608.83
2016,6,25,11,15,991.5,94.5,4.1,28.0,1039.5,840.85,620.08
2016,6,25,11,30,994.0,95.0,4.1,28.0,1053.0,854.52,628.93
2016,6,25,11,45,994.0,95.5,4.1,28.5,1059.0,862.58,632.82
2016,6,25,12,0,994.0,96.0,4.1,29.0,1065.0,866.95,634.33
2016,6,25,12,15,993.5,96.0,4.1,29.0,1063.0,866.85,634.23
2016,6,25,12,30,993.0,96.0,4.1,29.0,1061.0,863.09,631.8
2016,6,25,12,45,991.0,96.0,4.2,29.0,1051.5,854.5,626.67
2016,6,25,13,0,989.0,96.0,4.3,29.0,1042.0,842.25,619.14
2016,6,25,13,15,986.0,95.5,4.3,29.0,1025.0,825.19,608.02
2016,6,25,13,30,983.0,95.0,4.3,29.0,1008.0,804.56,594.29
2016,6,25,13,45,977.5,94.5,4.35,29.0,983.5,778.7,576.32
2016,6,25,14,0,972.0,94.0,4.4,29.0,959.0,749.59,555.79
2016,6,25,14,15,966.0,93.0,4.4,28.5,927.5,716.63,533.11
2016,6,25,14,30,960.0,92.0,4.4,28.0,896.0,680.78,507.8
2016,6,25,14,45,951.0,91.0,4.45,28.0,859.0,640.45,477.77
2016,6,25,15,0,942.0,90.0,4.5,28.0,822.0,597.84,445.33
2016,6,25,15,15,931.0,88.0,4.5,27.5,779.5,551.29,409.93
2016,6,25,15,30,920.0,86.0,4.5,27.0,737.0,503.09,372.17
2016,6,25,15,45,906.0,84.0,4.5,26.5,690.0,452.23,331.25
2016,6,25,16,0,892.0,82.0,4.5,26.0,643.0,400.49,288.46
2016,6,25,16,15,874.0,79.5,4.45,25.5,592.5,346.48,242.96
2016,6,25,16,30,856.0,77.0,4.4,25.0,542.0,292.52,197.02
2016,6,25,16,45,832.0,74.0,4.4,25.0,489.5,233.8,147.79
2016,6,25,17,0,808.0,71.0,4.4,25.0,437.0,179.36,104.43
2016,6,25,17,15,776.0,67.0,4.25,24.0,383.5,125.01,67.49
2016,6,25,17,30,744.0,63.0,4.1,23.0,330.0,73.51,43.74
2016,6,25,17,45,699.5,58.5,3.95,22.5,277.5,52.94,40.32
2016,6,25,18,0,655.0,54.0,3.8,22.0,225.0,48.92,36.94
2016,6,25,18,15,586.0,47.5,3.4,21.0,176.0,39.67,28.93
2016,6,25,18,30,517.0,41.0,3.0,20.0,127.0,34.21,24.01
2016,6,25,18,45,406.0,32.0,2.65,19.0,85.0,26.57,16.94
2016,6,25,19,0,295.0,23.0,2.3,18.0,43.0,19.03,8.12
2016,6,25,19,15,147.5,11.5,2.2,17.5,21.5,9.05,0.0
2016,6,25,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,213.0,15.0,1.05,13.5,38.5,12.19,2.16
2016,6,26,5,30,426.0,30.0,1.2,14.0,77.0,25.08,15.94
2016,6,26,5,45,513.5,37.5,1.35,15.0,123.0,31.44,22.08
2016,6,26,6,0,601.0,45.0,1.5,16.0,169.0,41.07,30.81
2016,6,26,6,15,656.0,50.0,1.55,16.5,220.0,45.68,34.98
2016,6,26,6,30,711.0,55.0,1.6,17.0,271.0,50.33,39.02
2016,6,26,6,45,749.0,59.0,1.7,17.5,324.0,62.87,40.88
2016,6,26,7,0,787.0,63.0,1.8,18.0,377.0,114.95,62.26
2016,6,26,7,15,813.5,66.0,1.85,18.5,430.0,168.17,97.82
2016,6,26,7,30,840.0,69.0,1.9,19.0,483.0,226.99,144.37
2016,6,26,7,45,860.0,72.0,2.0,20.0,534.0,281.66,190.24
2016,6,26,8,0,880.0,75.0,2.1,21.0,585.0,336.92,237.07
2016,6,26,8,15,895.5,77.0,2.15,21.5,634.0,390.08,282.24
2016,6,26,8,30,911.0,79.0,2.2,22.0,683.0,442.81,326.04
2016,6,26,8,45,923.0,80.5,2.25,23.0,727.5,492.85,365.91
2016,6,26,9,0,935.0,82.0,2.3,24.0,772.0,541.6,403.42
2016,6,26,9,15,944.0,83.5,2.35,24.5,812.0,587.19,438.19
2016,6,26,9,30,953.0,85.0,2.4,25.0,852.0,630.76,470.45
2016,6,26,9,45,962.0,85.0,2.5,26.0,886.5,670.77,498.6
2016,6,26,10,0,971.0,85.0,2.6,27.0,921.0,708.3,524.2
2016,6,26,10,15,975.5,86.0,2.7,27.5,948.5,740.96,546.82
2016,6,26,10,30,980.0,87.0,2.8,28.0,976.0,770.49,566.86
2016,6,26,10,45,984.0,87.0,2.9,28.5,997.0,795.53,583.53
2016,6,26,11,0,988.0,87.0,3.0,29.0,1018.0,817.14,596.92
2016,6,26,11,15,990.0,87.5,3.1,29.0,1031.5,834.14,608.29
2016,6,26,11,30,992.0,88.0,3.2,29.0,1045.0,847.5,617.33
2016,6,26,11,45,993.0,88.0,3.3,29.5,1051.0,855.99,621.99
2016,6,26,12,0,994.0,88.0,3.4,30.0,1057.0,860.79,624.31
2016,6,26,12,15,993.5,88.0,3.5,30.0,1055.0,860.74,624.77
2016,6,26,12,30,993.0,88.0,3.6,30.0,1053.0,857.02,622.9
2016,6,26,12,45,981.5,94.5,3.75,30.5,1041.0,846.56,615.63
2016,6,26,13,0,970.0,101.0,3.9,31.0,1029.0,832.62,606.12
2016,6,26,13,15,967.0,100.0,4.05,30.5,1011.5,815.49,596.9
2016,6,26,13,30,964.0,99.0,4.2,30.0,994.0,794.86,584.89
2016,6,26,13,45,958.5,98.5,4.35,30.0,970.0,769.46,567.65
2016,6,26,14,0,953.0,98.0,4.5,30.0,946.0,740.88,547.85
2016,6,26,14,15,946.5,97.0,4.55,30.0,915.0,708.2,524.48
2016,6,26,14,30,940.0,96.0,4.6,30.0,884.0,672.69,498.7
2016,6,26,14,45,930.5,94.5,4.7,30.0,847.0,632.39,469.1
2016,6,26,15,0,921.0,93.0,4.8,30.0,810.0,589.88,437.12
2016,6,26,15,15,910.0,91.5,4.85,29.5,767.5,544.63,402.93
2016,6,26,15,30,899.0,90.0,4.9,29.0,725.0,497.76,366.43
2016,6,26,15,45,883.5,88.0,4.95,28.5,678.5,447.24,326.08
2016,6,26,16,0,868.0,86.0,5.0,28.0,632.0,396.01,284.04
2016,6,26,16,15,849.0,83.5,4.95,27.5,582.0,342.85,239.54
2016,6,26,16,30,830.0,81.0,4.9,27.0,532.0,287.11,192.59
2016,6,26,16,45,804.5,77.5,4.85,27.0,480.0,231.94,146.49
2016,6,26,17,0,779.0,74.0,4.8,27.0,428.0,178.33,104.05
2016,6,26,17,15,746.0,70.0,4.55,26.0,375.0,125.45,68.25
2016,6,26,17,30,713.0,66.0,4.3,25.0,322.0,75.57,45.07
2016,6,26,17,45,667.0,61.0,4.05,24.5,270.5,54.49,41.3
2016,6,26,18,0,621.0,56.0,3.8,24.0,219.0,46.3,34.37
2016,6,26,18,15,551.5,49.0,3.35,23.0,170.5,40.51,29.4
2016,6,26,18,30,482.0,42.0,2.9,22.0,122.0,34.76,24.26
2016,6,26,18,45,373.0,32.5,2.5,21.0,82.0,26.81,16.98
2016,6,26,19,0,264.0,23.0,2.1,20.0,42.0,18.93,7.97
2016,6,26,19,15,132.0,11.5,2.05,19.5,21.0,9.05,0.0
2016,6,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,5,15,206.0,14.5,1.3,14.5,37.5,11.77,1.63
2016,6,27,5,30,412.0,29.0,1.5,15.0,75.0,24.2,15.07
2016,6,27,5,45,500.0,36.5,1.7,16.0,120.0,30.56,21.18
2016,6,27,6,0,588.0,44.0,1.9,17.0,165.0,40.12,29.82
2016,6,27,6,15,643.0,49.0,1.95,17.5,215.5,44.72,33.97
2016,6,27,6,30,698.0,54.0,2.0,18.0,266.0,49.37,38.0
2016,6,27,6,45,735.5,58.0,2.05,19.0,318.0,61.37,39.75
2016,6,27,7,0,773.0,62.0,2.1,20.0,370.0,112.63,60.47
2016,6,27,7,15,799.5,65.5,2.25,21.0,422.5,165.45,95.38
2016,6,27,7,30,826.0,69.0,2.4,22.0,475.0,223.92,141.06
2016,6,27,7,45,845.0,72.0,2.6,23.0,525.5,277.6,185.84
2016,6,27,8,0,864.0,75.0,2.8,24.0,576.0,331.8,231.61
2016,6,27,8,15,879.0,77.0,2.9,24.5,623.5,384.0,275.85
2016,6,27,8,30,894.0,79.0,3.0,25.0,671.0,435.76,318.82
2016,6,27,8,45,903.5,82.0,3.1,26.0,714.5,485.19,358.24
2016,6,27,9,0,913.0,85.0,3.2,27.0,758.0,533.17,395.23
2016,6,27,9,15,922.0,86.5,3.15,27.5,797.0,577.9,429.1
2016,6,27,9,30,931.0,88.0,3.1,28.0,836.0,620.66,460.48
2016,6,27,9,45,927.0,95.5,3.05,29.0,866.5,658.35,486.24
2016,6,27,10,0,923.0,103.0,3.0,30.0,897.0,692.68,508.76
2016,6,27,10,15,928.0,104.0,2.95,30.0,924.0,724.28,530.92
2016,6,27,10,30,933.0,105.0,2.9,30.0,951.0,752.91,550.63
2016,6,27,10,45,935.5,107.0,2.85,30.5,971.0,777.45,566.05
2016,6,27,11,0,938.0,109.0,2.8,31.0,991.0,798.65,578.92
2016,6,27,11,15,940.0,109.5,2.8,31.0,1004.5,814.85,589.11
2016,6,27,11,30,942.0,110.0,2.8,31.0,1018.0,827.58,597.11
2016,6,27,11,45,941.5,111.0,2.85,31.5,1023.5,835.29,600.98
2016,6,27,12,0,941.0,112.0,2.9,32.0,1029.0,839.51,602.67
2016,6,27,12,15,940.5,112.0,3.05,32.0,1027.5,839.48,603.5
2016,6,27,12,30,940.0,112.0,3.2,32.0,1026.0,836.03,602.14
2016,6,27,12,45,940.0,110.5,3.35,32.0,1017.0,828.29,598.02
2016,6,27,13,0,940.0,109.0,3.5,32.0,1008.0,817.05,591.62
2016,6,27,13,15,936.5,108.5,3.65,32.0,991.0,800.48,581.67
2016,6,27,13,30,933.0,108.0,3.8,32.0,974.0,780.54,568.81
2016,6,27,13,45,926.5,108.0,3.95,32.0,949.5,755.59,552.1
2016,6,27,14,0,920.0,108.0,4.1,32.0,925.0,727.61,532.97
2016,6,27,14,15,913.0,106.5,4.2,31.5,895.0,695.19,511.24
2016,6,27,14,30,906.0,105.0,4.3,31.0,865.0,660.08,487.03
2016,6,27,14,45,895.5,104.0,4.45,31.0,828.0,620.83,458.35
2016,6,27,15,0,885.0,103.0,4.6,31.0,791.0,579.53,427.49
2016,6,27,15,15,873.5,101.0,4.65,30.5,749.5,535.08,394.17
2016,6,27,15,30,862.0,99.0,4.7,30.0,708.0,489.13,358.67
2016,6,27,15,45,846.0,96.5,4.8,30.0,662.5,439.65,318.91
2016,6,27,16,0,830.0,94.0,4.9,30.0,617.0,388.39,276.83
2016,6,27,16,15,811.0,91.0,4.85,29.5,568.0,335.98,233.49
2016,6,27,16,30,792.0,88.0,4.8,29.0,519.0,283.92,189.93
2016,6,27,16,45,766.0,84.5,4.8,28.5,468.0,230.6,146.14
2016,6,27,17,0,740.0,81.0,4.8,28.0,417.0,178.94,105.75
2016,6,27,17,15,706.0,76.5,4.6,27.0,365.0,127.68,71.06
2016,6,27,17,30,672.0,72.0,4.4,26.0,313.0,75.04,44.65
2016,6,27,17,45,624.0,66.5,4.2,25.5,262.5,53.77,40.51
2016,6,27,18,0,576.0,61.0,4.0,25.0,212.0,49.55,37.0
2016,6,27,18,15,506.0,53.0,3.45,24.0,165.0,43.19,31.57
2016,6,27,18,30,436.0,45.0,2.9,23.0,118.0,36.84,25.92
2016,6,27,18,45,329.0,34.5,2.4,22.5,78.5,28.23,18.04
2016,6,27,19,0,222.0,24.0,1.9,22.0,39.0,19.65,8.39
2016,6,27,19,15,111.0,12.0,1.8,21.5,19.5,9.44,0.0
2016,6,27,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,28,5,15,144.5,17.5,0.8,16.5,33.0,14.08,2.69
2016,6,28,5,30,289.0,35.0,0.8,17.0,66.0,28.63,18.66
2016,6,28,5,45,383.0,44.5,0.85,18.0,109.0,36.22,25.91
2016,6,28,6,0,477.0,54.0,0.9,19.0,152.0,43.86,32.84
2016,6,28,6,15,537.0,61.5,0.85,19.5,200.5,49.62,37.98
2016,6,28,6,30,597.0,69.0,0.8,20.0,249.0,55.37,42.92
2016,6,28,6,45,641.5,74.0,0.75,21.0,300.0,66.36,44.5
2016,6,28,7,0,686.0,79.0,0.7,22.0,351.0,114.14,64.18
2016,6,28,7,15,716.5,83.0,0.55,23.0,402.5,167.57,99.25
2016,6,28,7,30,747.0,87.0,0.4,24.0,454.0,219.16,137.86
2016,6,28,7,45,770.5,90.5,0.3,25.0,504.0,270.84,178.76
2016,6,28,8,0,794.0,94.0,0.2,26.0,554.0,323.72,220.52
2016,6,28,8,15,811.5,97.0,0.2,26.5,601.0,374.96,261.25
2016,6,28,8,30,829.0,100.0,0.2,27.0,648.0,426.18,300.86
2016,6,28,8,45,842.0,103.0,0.25,28.0,691.5,474.74,337.07
2016,6,28,9,0,855.0,106.0,0.3,29.0,735.0,521.81,370.97
2016,6,28,9,15,865.0,108.0,0.45,29.5,774.0,565.19,403.0
2016,6,28,9,30,875.0,110.0,0.6,30.0,813.0,606.8,433.09
2016,6,28,9,45,895.5,104.5,0.75,30.5,849.5,646.71,461.48
2016,6,28,10,0,916.0,99.0,0.9,31.0,886.0,685.03,488.26
2016,6,28,10,15,921.0,100.0,1.05,31.0,913.0,716.48,510.92
2016,6,28,10,30,926.0,101.0,1.2,31.0,940.0,744.99,531.39
2016,6,28,10,45,928.0,103.0,1.4,31.0,960.0,769.09,549.21
2016,6,28,11,0,930.0,105.0,1.6,31.0,980.0,789.85,564.56
2016,6,28,11,15,932.0,105.5,1.7,31.0,993.0,805.99,575.36
2016,6,28,11,30,934.0,106.0,1.8,31.0,1006.0,818.7,584.04
2016,6,28,11,45,933.5,107.0,1.95,31.5,1011.0,826.41,588.84
2016,6,28,12,0,933.0,108.0,2.1,32.0,1016.0,830.66,591.46
2016,6,28,12,15,932.5,108.0,2.25,32.0,1014.5,830.68,592.59
2016,6,28,12,30,932.0,108.0,2.4,32.0,1013.0,827.29,591.56
2016,6,28,12,45,916.0,117.5,2.55,32.0,1000.0,816.1,585.48
2016,6,28,13,0,900.0,127.0,2.7,32.0,987.0,801.69,577.29
2016,6,28,13,15,896.5,126.0,2.85,31.5,971.0,785.42,568.63
2016,6,28,13,30,893.0,125.0,3.0,31.0,955.0,765.91,557.31
2016,6,28,13,45,890.5,122.5,3.15,31.0,932.5,742.76,542.12
2016,6,28,14,0,888.0,120.0,3.3,31.0,910.0,716.47,524.43
2016,6,28,14,15,881.5,118.5,3.4,30.5,880.5,685.35,503.78
2016,6,28,14,30,875.0,117.0,3.5,30.0,851.0,651.6,480.7
2016,6,28,14,45,868.0,114.0,3.65,30.0,816.0,613.88,453.36
2016,6,28,15,0,861.0,111.0,3.8,30.0,781.0,573.93,423.65
2016,6,28,15,15,849.5,109.0,3.85,29.5,740.5,530.45,391.12
2016,6,28,15,30,838.0,107.0,3.9,29.0,700.0,485.52,356.49
2016,6,28,15,45,825.0,103.5,3.95,29.0,655.5,437.43,317.82
2016,6,28,16,0,812.0,100.0,4.0,29.0,611.0,387.86,277.09
2016,6,28,16,15,793.0,96.5,3.95,28.5,563.0,335.88,234.26
2016,6,28,16,30,774.0,93.0,3.9,28.0,515.0,284.28,191.22
2016,6,28,16,45,751.5,88.5,3.9,27.5,465.0,231.77,148.01
2016,6,28,17,0,729.0,84.0,3.9,27.0,415.0,180.59,107.78
2016,6,28,17,15,695.0,79.5,3.75,26.5,363.5,125.62,69.74
2016,6,28,17,30,661.0,75.0,3.6,26.0,312.0,77.63,46.49
2016,6,28,17,45,616.5,68.5,3.5,25.5,262.0,55.13,41.67
2016,6,28,18,0,572.0,62.0,3.4,25.0,212.0,50.26,37.61
2016,6,28,18,15,502.0,54.0,3.15,24.0,165.0,43.94,32.2
2016,6,28,18,30,432.0,46.0,2.9,23.0,118.0,37.62,26.58
2016,6,28,18,45,326.5,35.0,2.65,22.0,79.0,28.63,18.42
2016,6,28,19,0,221.0,24.0,2.4,21.0,40.0,19.65,8.44
2016,6,28,19,15,110.5,12.0,2.3,20.0,20.0,9.44,0.0
2016,6,28,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,190.0,15.0,2.25,13.0,35.5,12.15,1.31
2016,6,29,5,30,380.0,30.0,2.3,13.0,71.0,24.89,15.73
2016,6,29,5,45,475.5,37.5,2.4,13.5,116.0,31.2,21.96
2016,6,29,6,0,571.0,45.0,2.5,14.0,161.0,37.64,27.99
2016,6,29,6,15,628.0,50.5,2.55,14.5,211.0,45.79,35.35
2016,6,29,6,30,685.0,56.0,2.6,15.0,261.0,50.79,39.75
2016,6,29,6,45,727.5,59.0,2.7,16.0,314.0,61.34,40.71
2016,6,29,7,0,770.0,62.0,2.8,17.0,367.0,111.81,60.83
2016,6,29,7,15,797.5,65.5,2.85,17.5,419.5,164.65,96.27
2016,6,29,7,30,825.0,69.0,2.9,18.0,472.0,223.24,142.94
2016,6,29,7,45,848.0,70.5,2.95,19.0,523.5,276.72,188.14
2016,6,29,8,0,871.0,72.0,3.0,20.0,575.0,331.11,234.67
2016,6,29,8,15,886.5,74.0,3.0,20.5,623.5,383.9,280.07
2016,6,29,8,30,902.0,76.0,3.0,21.0,672.0,436.3,324.13
2016,6,29,8,45,915.0,77.5,3.05,22.0,716.5,486.49,364.69
2016,6,29,9,0,928.0,79.0,3.1,23.0,761.0,535.52,402.98
2016,6,29,9,15,937.0,80.5,3.15,23.5,801.0,580.97,438.19
2016,6,29,9,30,946.0,82.0,3.2,24.0,841.0,624.42,470.91
2016,6,29,9,45,948.5,86.0,3.3,24.5,874.0,663.83,499.95
2016,6,29,10,0,951.0,90.0,3.4,25.0,907.0,700.33,526.2
2016,6,29,10,15,956.0,91.0,3.5,25.0,935.0,732.9,550.24
2016,6,29,10,30,961.0,92.0,3.6,25.0,963.0,762.43,571.79
2016,6,29,10,45,965.5,92.5,3.75,25.5,984.0,787.98,589.37
2016,6,29,11,0,970.0,93.0,3.9,26.0,1005.0,810.2,603.81
2016,6,29,11,15,972.5,93.5,4.0,26.0,1019.0,827.45,615.54
2016,6,29,11,30,975.0,94.0,4.1,26.0,1033.0,841.14,624.92
2016,6,29,11,45,976.5,94.0,4.2,26.0,1039.5,850.02,631.13
2016,6,29,12,0,978.0,94.0,4.3,26.0,1046.0,855.3,634.98
2016,6,29,12,15,978.0,94.0,4.4,26.0,1045.0,855.78,635.69
2016,6,29,12,30,978.0,94.0,4.5,26.0,1044.0,852.65,633.98
2016,6,29,12,45,972.5,96.5,4.6,26.0,1034.0,843.71,628.69
2016,6,29,13,0,967.0,99.0,4.7,26.0,1024.0,831.24,621.04
2016,6,29,13,15,964.5,98.5,4.75,25.5,1008.0,815.06,611.79
2016,6,29,13,30,962.0,98.0,4.8,25.0,992.0,795.36,599.87
2016,6,29,13,45,958.5,97.0,4.9,24.5,968.5,771.1,584.09
2016,6,29,14,0,955.0,96.0,5.0,24.0,945.0,743.55,565.54
2016,6,29,14,15,949.5,95.0,5.0,23.5,915.5,711.52,542.85
2016,6,29,14,30,944.0,94.0,5.0,23.0,886.0,676.61,517.5
2016,6,29,14,45,937.0,92.5,5.0,23.0,850.0,637.68,487.55
2016,6,29,15,0,930.0,91.0,5.0,23.0,814.0,596.32,455.1
2016,6,29,15,15,920.5,89.0,4.95,22.5,773.0,551.07,419.62
2016,6,29,15,30,911.0,87.0,4.9,22.0,732.0,504.03,381.73
2016,6,29,15,45,899.0,84.5,4.85,21.5,686.0,453.99,340.41
2016,6,29,16,0,887.0,82.0,4.8,21.0,640.0,402.89,297.1
2016,6,29,16,15,870.5,79.5,4.65,20.5,591.0,349.55,251.04
2016,6,29,16,30,854.0,77.0,4.5,20.0,542.0,296.11,204.4
2016,6,29,16,45,833.0,73.5,4.4,19.5,490.5,237.68,154.44
2016,6,29,17,0,812.0,70.0,4.3,19.0,439.0,183.13,109.78
2016,6,29,17,15,781.5,66.5,4.15,18.0,386.0,128.93,71.42
2016,6,29,17,30,751.0,63.0,4.0,17.0,333.0,77.38,45.99
2016,6,29,17,45,708.5,58.0,3.85,16.5,280.5,52.66,41.11
2016,6,29,18,0,666.0,53.0,3.7,16.0,228.0,48.22,37.29
2016,6,29,18,15,598.5,47.0,3.5,15.5,178.5,42.71,32.33
2016,6,29,18,30,531.0,41.0,3.3,15.0,129.0,34.31,24.64
2016,6,29,18,45,420.0,32.0,3.1,14.5,87.0,26.64,17.38
2016,6,29,19,0,309.0,23.0,2.9,14.0,45.0,19.07,8.38
2016,6,29,19,15,154.5,11.5,2.8,13.5,22.5,9.05,0.0
2016,6,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,5,15,204.5,15.0,2.75,10.5,37.0,12.19,1.04
2016,6,30,5,30,409.0,30.0,2.8,11.0,74.0,25.03,15.96
2016,6,30,5,45,505.0,37.5,2.85,11.5,120.0,31.4,22.31
2016,6,30,6,0,601.0,45.0,2.9,12.0,166.0,41.09,31.3
2016,6,30,6,15,658.5,50.0,2.85,12.5,218.0,45.71,35.57
2016,6,30,6,30,716.0,55.0,2.8,13.0,270.0,50.39,39.72
2016,6,30,6,45,754.5,59.0,2.75,13.5,323.5,61.76,41.45
2016,6,30,7,0,793.0,63.0,2.7,14.0,377.0,114.27,62.87
2016,6,30,7,15,820.5,66.5,2.6,14.5,430.5,168.48,99.53
2016,6,30,7,30,848.0,70.0,2.5,15.0,484.0,228.37,147.63
2016,6,30,7,45,869.5,72.5,2.45,16.0,536.0,283.61,194.69
2016,6,30,8,0,891.0,75.0,2.4,17.0,588.0,339.59,242.82
2016,6,30,8,15,906.0,77.0,2.25,17.5,637.0,393.32,289.01
2016,6,30,8,30,921.0,79.0,2.1,18.0,686.0,446.56,333.52
2016,6,30,8,45,933.5,80.5,2.0,19.0,731.5,497.5,374.2
2016,6,30,9,0,946.0,82.0,1.9,20.0,777.0,547.18,412.26
2016,6,30,9,15,955.0,83.5,1.85,20.5,817.5,593.46,447.36
2016,6,30,9,30,964.0,85.0,1.8,21.0,858.0,637.68,479.75
2016,6,30,9,45,968.0,88.0,1.8,22.0,892.0,677.84,507.51
2016,6,30,10,0,972.0,91.0,1.8,23.0,926.0,715.16,532.34
2016,6,30,10,15,977.0,92.0,1.85,23.5,954.0,748.42,555.12
2016,6,30,10,30,982.0,93.0,1.9,24.0,982.0,778.57,575.31
2016,6,30,10,45,986.0,94.0,2.0,24.5,1003.5,804.73,592.84
2016,6,30,11,0,990.0,95.0,2.1,25.0,1025.0,827.45,607.2
2016,6,30,11,15,992.0,95.5,2.1,25.5,1039.0,844.69,616.83
2016,6,30,11,30,994.0,96.0,2.1,26.0,1053.0,858.27,624.1
2016,6,30,11,45,994.5,96.0,2.15,26.5,1059.0,866.58,628.42
2016,6,30,12,0,995.0,96.0,2.2,27.0,1065.0,871.2,630.44
2016,6,30,12,15,994.5,96.0,2.35,27.0,1063.5,871.34,631.73
2016,6,30,12,30,994.0,96.0,2.5,27.0,1062.0,867.82,630.66
2016,6,30,12,45,983.5,101.5,2.65,27.0,1050.0,857.4,625.09
2016,6,30,13,0,973.0,107.0,2.8,27.0,1038.0,843.47,617.21
2016,6,30,13,15,969.5,106.5,2.9,27.0,1020.5,826.5,606.96
2016,6,30,13,30,966.0,106.0,3.0,27.0,1003.0,806.04,593.99
2016,6,30,13,45,960.0,105.5,3.1,27.0,978.5,780.39,576.75
2016,6,30,14,0,954.0,105.0,3.2,27.0,954.0,751.55,556.98
2016,6,30,14,15,947.0,104.0,3.3,27.0,923.0,718.6,533.92
2016,6,30,14,30,940.0,103.0,3.4,27.0,892.0,682.86,508.33
2016,6,30,14,45,929.5,102.0,3.5,27.0,854.0,642.43,478.76
2016,6,30,15,0,919.0,101.0,3.6,27.0,816.0,599.84,446.84
2016,6,30,15,15,907.5,99.0,3.6,26.5,773.5,554.0,412.26
2016,6,30,15,30,896.0,97.0,3.6,26.0,731.0,506.56,375.39
2016,6,30,15,45,879.5,95.0,3.65,26.0,684.0,455.68,334.26
2016,6,30,16,0,863.0,93.0,3.7,26.0,637.0,404.17,291.6
2016,6,30,16,15,844.0,90.0,3.7,25.5,586.5,348.86,245.68
2016,6,30,16,30,825.0,87.0,3.7,25.0,536.0,294.98,200.23
2016,6,30,16,45,797.5,84.0,3.75,24.5,483.5,239.86,154.42
2016,6,30,17,0,770.0,81.0,3.8,24.0,431.0,186.5,112.02
2016,6,30,17,15,735.5,76.5,3.75,23.0,377.5,133.33,75.12
2016,6,30,17,30,701.0,72.0,3.7,22.0,324.0,78.85,46.65
2016,6,30,17,45,650.0,67.0,3.65,21.5,271.5,54.48,41.83
2016,6,30,18,0,599.0,62.0,3.6,21.0,219.0,50.56,38.53
2016,6,30,18,15,525.0,54.5,3.4,20.0,170.5,44.54,33.3
2016,6,30,18,30,451.0,47.0,3.2,19.0,122.0,38.56,27.88
2016,6,30,18,45,332.0,36.0,3.05,18.0,81.0,29.49,19.51
2016,6,30,19,0,213.0,25.0,2.9,17.0,40.0,20.48,9.21
2016,6,30,19,15,106.5,12.5,2.8,16.5,20.0,9.83,0.0
2016,6,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,5,15,154.5,16.5,1.7,11.5,32.5,13.31,1.18
2016,7,1,5,30,309.0,33.0,1.8,12.0,65.0,27.1,17.63
2016,7,1,5,45,405.5,42.5,1.9,12.5,109.0,34.8,25.22
2016,7,1,6,0,502.0,52.0,2.0,13.0,153.0,42.54,32.47
2016,7,1,6,15,564.0,58.5,2.0,13.5,202.5,47.66,37.18
2016,7,1,6,30,626.0,65.0,2.0,14.0,252.0,52.82,41.73
2016,7,1,6,45,669.0,70.5,2.0,15.0,304.0,63.89,43.78
2016,7,1,7,0,712.0,76.0,2.0,16.0,356.0,117.75,68.17
2016,7,1,7,15,742.5,80.0,1.95,16.5,408.5,168.33,101.93
2016,7,1,7,30,773.0,84.0,1.9,17.0,461.0,221.44,143.81
2016,7,1,7,45,796.0,87.5,1.85,18.0,512.0,274.51,188.21
2016,7,1,8,0,819.0,91.0,1.8,19.0,563.0,328.69,233.86
2016,7,1,8,15,836.5,94.0,1.75,19.5,611.0,381.31,278.26
2016,7,1,8,30,854.0,97.0,1.7,20.0,659.0,434.44,321.9
2016,7,1,8,45,868.0,99.0,1.7,21.0,704.0,483.51,360.69
2016,7,1,9,0,882.0,101.0,1.7,22.0,749.0,531.57,397.34
2016,7,1,9,15,892.5,103.0,1.7,22.5,788.5,576.51,431.23
2016,7,1,9,30,903.0,105.0,1.7,23.0,828.0,619.65,462.77
2016,7,1,9,45,911.0,106.5,1.7,24.0,862.5,658.82,489.64
2016,7,1,10,0,919.0,108.0,1.7,25.0,897.0,695.59,513.96
2016,7,1,10,15,925.0,109.5,1.7,25.5,925.0,728.38,535.87
2016,7,1,10,30,931.0,111.0,1.7,26.0,953.0,758.28,555.32
2016,7,1,10,45,935.0,112.0,1.75,26.5,974.5,783.26,571.52
2016,7,1,11,0,939.0,113.0,1.8,27.0,996.0,804.97,585.31
2016,7,1,11,15,942.0,113.5,1.85,27.0,1009.5,822.16,596.47
2016,7,1,11,30,945.0,114.0,1.9,27.0,1023.0,835.9,605.48
2016,7,1,11,45,946.0,114.5,2.0,27.5,1029.5,844.6,610.53
2016,7,1,12,0,947.0,115.0,2.1,28.0,1036.0,849.81,613.39
2016,7,1,12,15,947.0,114.5,2.2,28.0,1034.5,849.97,614.26
2016,7,1,12,30,947.0,114.0,2.3,28.0,1033.0,846.65,612.97
2016,7,1,12,45,942.5,115.5,2.4,28.0,1023.5,837.95,608.2
2016,7,1,13,0,938.0,117.0,2.5,28.0,1014.0,825.82,601.23
2016,7,1,13,15,934.5,116.5,2.65,28.0,997.0,809.44,591.77
2016,7,1,13,30,931.0,116.0,2.8,28.0,980.0,789.68,579.34
2016,7,1,13,45,926.0,114.5,2.95,28.0,956.5,764.74,562.97
2016,7,1,14,0,921.0,113.0,3.1,28.0,933.0,736.68,544.07
2016,7,1,14,15,914.0,112.0,3.2,27.5,902.5,704.72,522.8
2016,7,1,14,30,907.0,111.0,3.3,27.0,872.0,670.05,499.01
2016,7,1,14,45,898.5,109.0,3.45,27.0,835.5,631.15,470.71
2016,7,1,15,0,890.0,107.0,3.6,27.0,799.0,590.02,439.99
2016,7,1,15,15,878.0,104.5,3.7,26.5,757.5,544.69,406.01
2016,7,1,15,30,866.0,102.0,3.8,26.0,716.0,497.88,369.79
2016,7,1,15,45,852.0,99.5,3.95,25.5,670.0,448.98,330.88
2016,7,1,16,0,838.0,97.0,4.1,25.0,624.0,398.31,289.4
2016,7,1,16,15,818.5,93.5,4.1,24.5,574.5,344.8,244.68
2016,7,1,16,30,799.0,90.0,4.1,24.0,525.0,291.66,199.65
2016,7,1,16,45,774.5,86.0,4.2,23.5,474.0,237.69,154.48
2016,7,1,17,0,750.0,82.0,4.3,23.0,423.0,185.22,112.39
2016,7,1,17,15,715.5,77.5,4.2,22.0,370.5,133.12,75.89
2016,7,1,17,30,681.0,73.0,4.1,21.0,318.0,79.68,47.46
2016,7,1,17,45,634.5,67.0,4.1,20.5,267.0,54.27,41.82
2016,7,1,18,0,588.0,61.0,4.1,20.0,216.0,49.68,37.93
2016,7,1,18,15,516.5,53.5,3.9,19.0,168.0,43.68,32.69
2016,7,1,18,30,445.0,46.0,3.7,18.0,120.0,37.71,27.26
2016,7,1,18,45,335.0,35.0,3.55,17.5,80.0,28.68,18.86
2016,7,1,19,0,225.0,24.0,3.4,17.0,40.0,19.67,8.57
2016,7,1,19,15,112.5,12.0,3.2,16.5,20.0,9.44,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
