Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,5,15,177.5,9.5,1.75,11.5,21.0,7.47,0.0
2016,7,22,5,30,355.0,19.0,1.9,12.0,42.0,17.3,5.78
2016,7,22,5,45,466.5,26.5,2.05,12.5,85.5,24.34,15.45
2016,7,22,6,0,578.0,34.0,2.2,13.0,129.0,31.54,22.39
2016,7,22,6,15,642.5,39.0,2.25,13.5,179.5,36.42,27.01
2016,7,22,6,30,707.0,44.0,2.3,14.0,230.0,41.39,31.52
2016,7,22,6,45,749.5,47.5,2.4,15.0,283.5,60.4,34.88
2016,7,22,7,0,792.0,51.0,2.5,16.0,337.0,117.96,63.48
2016,7,22,7,15,821.0,54.0,2.6,17.0,390.5,172.96,102.31
2016,7,22,7,30,850.0,57.0,2.7,18.0,444.0,230.19,148.91
2016,7,22,7,45,872.0,59.0,2.85,19.0,496.5,286.69,197.5
2016,7,22,8,0,894.0,61.0,3.0,20.0,549.0,344.07,247.03
2016,7,22,8,15,909.5,62.5,3.05,20.5,599.0,399.2,294.56
2016,7,22,8,30,925.0,64.0,3.1,21.0,649.0,453.95,340.58
2016,7,22,8,45,937.0,65.5,3.2,22.0,695.0,506.4,382.86
2016,7,22,9,0,949.0,67.0,3.3,23.0,741.0,557.59,422.69
2016,7,22,9,15,958.0,68.5,3.35,23.5,782.0,605.56,459.55
2016,7,22,9,30,967.0,70.0,3.4,24.0,823.0,651.5,493.81
2016,7,22,9,45,961.5,79.0,3.5,24.5,856.0,692.76,523.75
2016,7,22,10,0,956.0,88.0,3.6,25.0,889.0,730.36,550.33
2016,7,22,10,15,961.5,89.0,3.65,25.5,918.5,764.92,574.2
2016,7,22,10,30,967.0,90.0,3.7,26.0,948.0,796.42,595.28
2016,7,22,10,45,971.0,91.0,3.8,26.5,970.0,823.56,612.33
2016,7,22,11,0,975.0,92.0,3.9,27.0,992.0,847.29,627.01
2016,7,22,11,15,977.5,92.5,3.95,27.0,1007.0,865.84,639.22
2016,7,22,11,30,980.0,93.0,4.0,27.0,1022.0,880.74,649.05
2016,7,22,11,45,981.0,93.0,4.05,27.5,1029.0,890.27,654.07
2016,7,22,12,0,982.0,93.0,4.1,28.0,1036.0,896.05,656.68
2016,7,22,12,15,982.0,93.0,4.1,28.0,1035.0,897.25,657.41
2016,7,22,12,30,982.0,93.0,4.1,28.0,1034.0,894.68,655.75
2016,7,22,12,45,982.5,91.0,4.2,28.0,1025.5,886.99,651.26
2016,7,22,13,0,983.0,89.0,4.3,28.0,1017.0,875.51,644.31
2016,7,22,13,15,980.0,88.5,4.3,27.5,1000.5,858.8,634.73
2016,7,22,13,30,977.0,88.0,4.3,27.0,984.0,838.46,622.7
2016,7,22,13,45,973.0,87.0,4.35,27.0,960.5,813.39,606.38
2016,7,22,14,0,969.0,86.0,4.4,27.0,937.0,784.92,587.53
2016,7,22,14,15,962.5,85.0,4.4,26.5,906.5,751.46,564.8
2016,7,22,14,30,956.0,84.0,4.4,26.0,876.0,715.06,539.45
2016,7,22,14,45,948.0,82.5,4.4,25.5,839.0,674.51,510.49
2016,7,22,15,0,940.0,81.0,4.4,25.0,802.0,631.52,478.94
2016,7,22,15,15,929.5,79.5,4.4,24.5,759.5,584.95,443.8
2016,7,22,15,30,919.0,78.0,4.4,24.0,717.0,536.61,406.24
2016,7,22,15,45,891.5,81.5,4.45,24.0,667.0,483.42,363.29
2016,7,22,16,0,864.0,85.0,4.5,24.0,617.0,430.47,319.44
2016,7,22,16,15,844.5,82.5,4.45,23.5,566.5,375.89,273.68
2016,7,22,16,30,825.0,80.0,4.4,23.0,516.0,319.67,225.73
2016,7,22,16,45,774.5,83.0,4.4,22.5,459.5,262.34,177.69
2016,7,22,17,0,724.0,86.0,4.4,22.0,403.0,205.73,131.46
2016,7,22,17,15,686.5,80.5,4.25,21.0,350.0,151.59,89.97
2016,7,22,17,30,649.0,75.0,4.1,20.0,297.0,101.04,57.84
2016,7,22,17,45,580.0,70.5,3.95,19.5,243.5,56.41,43.87
2016,7,22,18,0,511.0,66.0,3.8,19.0,190.0,53.0,40.95
2016,7,22,18,15,433.5,55.5,3.6,18.5,143.0,44.89,33.67
2016,7,22,18,30,356.0,45.0,3.4,18.0,96.0,36.7,26.09
2016,7,22,18,45,237.5,30.5,3.25,17.5,59.0,23.34,13.58
2016,7,22,19,0,119.0,16.0,3.1,17.0,22.0,12.23,0.0
2016,7,22,19,15,59.5,8.0,3.0,16.5,11.0,6.29,0.0
2016,7,22,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,5,15,79.5,11.5,1.45,11.5,16.5,9.05,0.0
2016,7,23,5,30,159.0,23.0,1.6,12.0,33.0,17.5,5.28
2016,7,23,5,45,273.5,36.0,1.8,13.0,72.5,27.53,18.12
2016,7,23,6,0,388.0,49.0,2.0,14.0,112.0,39.87,29.61
2016,7,23,6,15,460.0,59.0,2.0,14.5,160.0,47.58,36.79
2016,7,23,6,30,532.0,69.0,2.0,15.0,208.0,55.23,43.68
2016,7,23,6,45,588.0,75.5,2.05,16.0,260.5,73.75,47.93
2016,7,23,7,0,644.0,82.0,2.1,17.0,313.0,122.3,72.27
2016,7,23,7,15,680.0,87.5,2.25,18.0,365.5,173.06,108.08
2016,7,23,7,30,716.0,93.0,2.4,19.0,418.0,227.17,151.31
2016,7,23,7,45,743.0,97.5,2.55,20.0,470.0,281.14,196.64
2016,7,23,8,0,770.0,102.0,2.7,21.0,522.0,339.35,245.43
2016,7,23,8,15,790.5,105.5,2.85,21.5,571.0,392.75,290.46
2016,7,23,8,30,811.0,109.0,3.0,22.0,620.0,446.54,334.82
2016,7,23,8,45,823.5,113.5,3.15,23.0,665.0,497.51,375.24
2016,7,23,9,0,836.0,118.0,3.3,24.0,710.0,547.53,413.64
2016,7,23,9,15,848.0,120.5,3.45,24.5,751.0,594.32,449.35
2016,7,23,9,30,860.0,123.0,3.6,25.0,792.0,635.02,479.87
2016,7,23,9,45,870.5,124.5,3.75,26.0,828.0,675.75,508.62
2016,7,23,10,0,881.0,126.0,3.9,27.0,864.0,714.33,535.07
2016,7,23,10,15,888.0,127.5,3.9,27.5,893.0,748.08,558.06
2016,7,23,10,30,895.0,129.0,3.9,28.0,922.0,779.05,578.67
2016,7,23,10,45,861.0,154.0,3.95,28.5,932.0,805.8,595.12
2016,7,23,11,0,827.0,179.0,4.0,29.0,942.0,818.83,602.21
2016,7,23,11,15,831.0,180.0,4.05,29.0,956.5,837.19,614.88
2016,7,23,11,30,835.0,181.0,4.1,29.0,971.0,852.36,625.27
2016,7,23,11,45,799.0,205.0,4.15,29.5,966.0,850.33,621.99
2016,7,23,12,0,763.0,229.0,4.2,30.0,961.0,854.88,622.91
2016,7,23,12,15,762.5,229.0,4.25,30.0,960.0,855.51,623.51
2016,7,23,12,30,762.0,229.0,4.3,30.0,959.0,852.88,621.95
2016,7,23,12,45,770.5,221.0,4.35,30.0,953.5,847.45,618.78
2016,7,23,13,0,779.0,213.0,4.4,30.0,948.0,829.58,607.45
2016,7,23,13,15,774.5,211.5,4.45,30.0,932.0,821.66,602.09
2016,7,23,13,30,770.0,210.0,4.5,30.0,916.0,801.69,588.66
2016,7,23,13,45,728.5,228.0,4.55,30.0,882.5,767.6,564.78
2016,7,23,14,0,687.0,246.0,4.6,30.0,849.0,731.92,539.66
2016,7,23,14,15,677.0,242.0,4.6,29.5,819.5,699.56,518.13
2016,7,23,14,30,667.0,238.0,4.6,29.0,790.0,665.28,494.77
2016,7,23,14,45,645.0,237.5,4.6,29.0,751.5,624.5,465.24
2016,7,23,15,0,623.0,237.0,4.6,29.0,713.0,583.05,434.77
2016,7,23,15,15,606.5,230.0,4.6,28.5,672.5,539.27,402.98
2016,7,23,15,30,590.0,223.0,4.6,28.0,632.0,491.65,367.63
2016,7,23,15,45,580.0,210.5,4.6,28.0,590.0,445.84,332.01
2016,7,23,16,0,570.0,198.0,4.6,28.0,548.0,399.61,295.24
2016,7,23,16,15,544.5,188.5,4.5,27.5,500.5,349.96,255.82
2016,7,23,16,30,519.0,179.0,4.4,27.0,453.0,301.85,217.05
2016,7,23,16,45,507.5,162.0,4.35,26.5,407.0,253.48,177.48
2016,7,23,17,0,496.0,145.0,4.3,26.0,361.0,205.77,138.81
2016,7,23,17,15,456.0,132.5,4.05,25.0,311.0,158.4,103.59
2016,7,23,17,30,416.0,120.0,3.8,24.0,261.0,115.24,75.57
2016,7,23,17,45,381.5,103.0,3.55,23.0,215.0,74.13,58.45
2016,7,23,18,0,347.0,86.0,3.3,22.0,169.0,62.77,48.85
2016,7,23,18,15,280.0,68.5,3.05,21.0,125.0,50.44,38.08
2016,7,23,18,30,213.0,51.0,2.8,20.0,81.0,37.89,26.84
2016,7,23,18,45,139.0,32.0,2.55,19.0,48.5,24.01,13.91
2016,7,23,19,0,65.0,13.0,2.3,18.0,16.0,9.9,0.0
2016,7,23,19,15,32.5,6.5,2.25,17.5,8.0,5.11,0.0
2016,7,23,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,5,15,68.5,11.0,0.85,13.5,15.0,8.65,0.0
2016,7,24,5,30,137.0,22.0,0.9,14.0,30.0,16.71,3.99
2016,7,24,5,45,243.0,37.0,0.95,14.5,69.0,28.09,18.44
2016,7,24,6,0,349.0,52.0,1.0,15.0,108.0,39.5,29.16
2016,7,24,6,15,421.5,63.5,1.0,15.5,155.5,50.9,39.57
2016,7,24,6,30,494.0,75.0,1.0,16.0,203.0,59.53,47.3
2016,7,24,6,45,553.0,82.5,1.05,17.0,255.5,78.8,52.04
2016,7,24,7,0,612.0,90.0,1.1,18.0,308.0,126.51,76.39
2016,7,24,7,15,649.5,96.5,1.1,19.0,361.0,176.62,111.5
2016,7,24,7,30,687.0,103.0,1.1,20.0,414.0,230.34,153.69
2016,7,24,7,45,483.0,164.5,1.1,21.0,396.0,261.74,187.97
2016,7,24,8,0,279.0,226.0,1.1,22.0,378.0,268.62,200.42
2016,7,24,8,15,338.5,236.0,1.15,22.5,437.0,317.09,237.31
2016,7,24,8,30,398.0,246.0,1.2,23.0,496.0,370.91,277.84
2016,7,24,8,45,380.5,272.0,1.25,24.0,525.5,405.69,303.67
2016,7,24,9,0,363.0,298.0,1.3,25.0,555.0,438.09,326.88
2016,7,24,9,15,332.0,327.0,1.35,25.5,572.5,462.92,344.44
2016,7,24,9,30,301.0,356.0,1.4,26.0,590.0,484.36,359.0
2016,7,24,9,45,289.0,377.0,1.45,27.0,610.0,508.33,374.39
2016,7,24,10,0,277.0,398.0,1.5,28.0,630.0,530.5,388.11
2016,7,24,10,15,279.5,410.5,1.6,28.0,651.5,554.23,404.7
2016,7,24,10,30,282.0,423.0,1.7,28.0,673.0,576.96,420.49
2016,7,24,10,45,506.5,332.5,1.85,28.5,794.0,692.24,502.62
2016,7,24,11,0,731.0,242.0,2.0,29.0,915.0,806.57,581.39
2016,7,24,11,15,735.0,243.5,2.1,29.0,930.0,824.52,592.96
2016,7,24,11,30,739.0,245.0,2.2,29.0,945.0,839.51,603.39
2016,7,24,11,45,699.5,272.0,2.3,29.5,938.0,836.82,600.14
2016,7,24,12,0,660.0,299.0,2.4,30.0,931.0,829.83,594.21
2016,7,24,12,15,659.5,299.0,2.5,30.0,930.0,830.36,595.3
2016,7,24,12,30,659.0,299.0,2.6,30.0,929.0,827.95,594.39
2016,7,24,12,45,665.5,292.0,2.75,30.0,923.5,822.83,592.21
2016,7,24,13,0,672.0,285.0,2.9,30.0,918.0,814.64,587.94
2016,7,24,13,15,666.5,283.0,2.95,29.5,902.0,797.81,578.25
2016,7,24,13,30,661.0,281.0,3.0,29.0,886.0,778.3,566.67
2016,7,24,13,45,611.0,301.0,3.15,29.0,849.5,739.67,540.53
2016,7,24,14,0,561.0,321.0,3.3,29.0,813.0,701.87,514.62
2016,7,24,14,15,550.5,315.0,3.35,28.5,784.0,670.45,494.17
2016,7,24,14,30,540.0,309.0,3.4,28.0,755.0,637.55,472.22
2016,7,24,14,45,505.5,310.5,3.5,28.0,713.5,594.13,441.36
2016,7,24,15,0,471.0,312.0,3.6,28.0,672.0,551.28,410.48
2016,7,24,15,15,454.5,300.5,3.65,27.5,632.5,509.43,380.66
2016,7,24,15,30,438.0,289.0,3.7,27.0,593.0,467.6,350.15
2016,7,24,15,45,413.5,276.5,3.8,26.5,548.0,416.41,312.17
2016,7,24,16,0,389.0,264.0,3.9,26.0,503.0,372.51,278.8
2016,7,24,16,15,365.5,247.0,3.9,25.0,456.5,327.14,244.12
2016,7,24,16,30,342.0,230.0,3.9,24.0,410.0,283.56,210.21
2016,7,24,16,45,317.0,209.5,3.9,23.5,363.0,239.11,175.01
2016,7,24,17,0,292.0,189.0,3.9,23.0,316.0,197.14,142.03
2016,7,24,17,15,260.5,166.0,3.75,22.0,268.5,155.33,110.62
2016,7,24,17,30,229.0,143.0,3.6,21.0,221.0,117.25,84.05
2016,7,24,17,45,197.5,118.0,3.45,20.5,177.0,81.93,65.8
2016,7,24,18,0,166.0,93.0,3.3,20.0,133.0,65.75,51.83
2016,7,24,18,15,127.0,67.0,3.15,19.0,93.5,48.43,36.64
2016,7,24,18,30,88.0,41.0,3.0,18.0,54.0,30.52,20.71
2016,7,24,18,45,55.0,24.0,2.85,17.5,31.0,18.23,9.18
2016,7,24,19,0,22.0,7.0,2.7,17.0,8.0,5.51,0.0
2016,7,24,19,15,11.0,3.5,2.55,16.5,4.0,2.75,0.0
2016,7,24,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,5,15,44.0,9.0,0.8,11.5,11.5,7.08,0.0
2016,7,25,5,30,88.0,18.0,0.9,12.0,23.0,13.65,1.57
2016,7,25,5,45,172.0,36.5,1.0,12.5,59.5,27.39,17.95
2016,7,25,6,0,256.0,55.0,1.1,13.0,96.0,40.96,30.67
2016,7,25,6,15,322.0,71.0,1.1,13.5,141.5,52.48,41.29
2016,7,25,6,30,388.0,87.0,1.1,14.0,187.0,63.81,51.48
2016,7,25,6,45,447.0,98.0,1.15,15.0,238.0,84.15,58.33
2016,7,25,7,0,506.0,109.0,1.2,16.0,289.0,128.51,82.65
2016,7,25,7,15,545.5,119.0,1.3,17.0,340.5,175.66,116.24
2016,7,25,7,30,585.0,129.0,1.4,18.0,392.0,230.48,159.45
2016,7,25,7,45,622.0,134.5,1.55,19.0,444.5,281.25,200.89
2016,7,25,8,0,659.0,140.0,1.7,20.0,497.0,335.09,244.94
2016,7,25,8,15,682.5,146.0,1.75,21.0,545.5,386.96,286.99
2016,7,25,8,30,706.0,152.0,1.8,22.0,594.0,439.79,328.62
2016,7,25,8,45,727.5,155.5,1.9,23.0,640.5,490.25,367.43
2016,7,25,9,0,749.0,159.0,2.0,24.0,687.0,540.81,405.12
2016,7,25,9,15,763.0,163.0,2.05,24.5,728.0,587.33,439.42
2016,7,25,9,30,777.0,167.0,2.1,25.0,769.0,632.72,471.99
2016,7,25,9,45,837.0,143.5,2.2,26.0,818.5,680.52,505.42
2016,7,25,10,0,897.0,120.0,2.3,27.0,868.0,724.54,535.64
2016,7,25,10,15,903.5,121.5,2.3,27.0,897.5,758.55,559.15
2016,7,25,10,30,910.0,123.0,2.3,27.0,927.0,789.71,580.39
2016,7,25,10,45,884.0,143.0,2.35,27.5,940.0,808.1,591.36
2016,7,25,11,0,858.0,163.0,2.4,28.0,953.0,834.22,606.96
2016,7,25,11,15,861.5,164.0,2.4,28.0,967.5,852.76,619.0
2016,7,25,11,30,865.0,165.0,2.4,28.0,982.0,867.98,628.49
2016,7,25,11,45,833.5,186.5,2.45,28.5,978.5,868.37,627.48
2016,7,25,12,0,802.0,208.0,2.5,29.0,975.0,864.28,623.22
2016,7,25,12,15,801.5,208.0,2.55,29.0,974.0,864.9,624.03
2016,7,25,12,30,801.0,208.0,2.6,29.0,973.0,862.27,622.66
2016,7,25,12,45,808.0,201.5,2.7,29.0,967.5,857.32,620.32
2016,7,25,13,0,815.0,195.0,2.8,29.0,962.0,848.91,615.66
2016,7,25,13,15,810.5,194.0,2.85,28.5,945.5,832.36,606.23
2016,7,25,13,30,806.0,193.0,2.9,28.0,929.0,812.71,594.61
2016,7,25,13,45,763.5,211.5,2.95,28.0,895.0,784.38,574.92
2016,7,25,14,0,721.0,230.0,3.0,28.0,861.0,747.76,549.61
2016,7,25,14,15,711.0,226.5,3.05,27.5,830.5,714.77,528.2
2016,7,25,14,30,701.0,223.0,3.1,27.0,800.0,679.75,504.84
2016,7,25,14,45,669.0,228.0,3.2,27.0,759.0,635.84,473.65
2016,7,25,15,0,637.0,233.0,3.3,27.0,718.0,591.77,441.77
2016,7,25,15,15,620.0,226.0,3.35,26.5,677.0,546.97,409.57
2016,7,25,15,30,603.0,219.0,3.4,26.0,636.0,498.16,373.61
2016,7,25,15,45,570.5,215.5,3.45,26.0,588.5,448.39,335.32
2016,7,25,16,0,538.0,212.0,3.5,26.0,541.0,400.15,297.5
2016,7,25,16,15,512.0,201.0,3.5,25.0,493.0,350.44,258.87
2016,7,25,16,30,486.0,190.0,3.5,24.0,445.0,302.42,220.77
2016,7,25,16,45,442.0,180.0,3.5,23.5,393.5,252.6,181.14
2016,7,25,17,0,398.0,170.0,3.5,23.0,342.0,204.89,143.77
2016,7,25,17,15,360.0,152.5,3.35,22.0,293.0,160.1,110.17
2016,7,25,17,30,322.0,135.0,3.2,21.0,244.0,119.49,82.68
2016,7,25,17,45,269.0,115.0,3.1,20.5,195.0,81.48,65.4
2016,7,25,18,0,216.0,95.0,3.0,20.0,146.0,67.44,53.28
2016,7,25,18,15,167.0,71.0,2.85,19.0,104.5,51.25,39.07
2016,7,25,18,30,118.0,47.0,2.7,18.0,63.0,34.67,24.25
2016,7,25,18,45,71.5,27.5,2.55,17.5,36.0,20.7,11.04
2016,7,25,19,0,25.0,8.0,2.4,17.0,9.0,6.29,0.0
2016,7,25,19,15,12.5,4.0,2.3,16.5,4.5,3.15,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,5,15,36.0,8.5,0.4,15.5,10.5,6.69,0.0
2016,7,26,5,30,72.0,17.0,0.5,16.0,21.0,13.05,0.32
2016,7,26,5,45,153.0,36.5,0.6,16.5,56.5,27.31,17.48
2016,7,26,6,0,234.0,56.0,0.7,17.0,92.0,41.51,30.61
2016,7,26,6,15,299.5,73.0,0.75,17.5,137.5,53.65,41.62
2016,7,26,6,30,365.0,90.0,0.8,18.0,183.0,65.57,52.18
2016,7,26,6,45,422.5,102.0,0.85,19.0,233.0,86.73,59.58
2016,7,26,7,0,480.0,114.0,0.9,20.0,283.0,130.45,83.72
2016,7,26,7,15,519.5,124.0,0.85,21.0,334.0,176.32,115.86
2016,7,26,7,30,559.0,134.0,0.8,22.0,385.0,226.16,154.14
2016,7,26,7,45,594.0,141.0,0.8,23.0,436.5,280.16,196.9
2016,7,26,8,0,629.0,148.0,0.8,24.0,488.0,333.19,238.73
2016,7,26,8,15,653.0,154.5,0.8,25.0,536.5,384.25,278.52
2016,7,26,8,30,677.0,161.0,0.8,26.0,585.0,436.4,317.88
2016,7,26,8,45,692.0,168.0,0.8,27.0,629.0,485.42,353.74
2016,7,26,9,0,707.0,175.0,0.8,28.0,673.0,534.07,387.99
2016,7,26,9,15,721.5,179.5,0.75,28.5,713.0,579.71,419.35
2016,7,26,9,30,736.0,184.0,0.7,29.0,753.0,624.36,448.94
2016,7,26,9,45,773.0,173.0,0.65,29.5,795.0,666.04,476.0
2016,7,26,10,0,810.0,162.0,0.6,30.0,837.0,710.33,503.89
2016,7,26,10,15,817.5,164.5,0.5,30.0,865.5,744.3,524.27
2016,7,26,10,30,825.0,167.0,0.4,30.0,894.0,775.73,542.49
2016,7,26,10,45,785.5,195.5,0.35,30.5,902.0,789.98,548.46
2016,7,26,11,0,746.0,224.0,0.3,31.0,910.0,807.76,556.35
2016,7,26,11,15,750.0,225.5,0.4,31.0,924.0,825.97,569.0
2016,7,26,11,30,754.0,227.0,0.5,31.0,938.0,841.17,579.82
2016,7,26,11,45,705.5,259.0,0.65,31.0,928.5,835.77,577.76
2016,7,26,12,0,657.0,291.0,0.8,31.0,919.0,825.62,572.82
2016,7,26,12,15,656.0,291.0,0.95,31.0,917.5,825.72,575.17
2016,7,26,12,30,655.0,291.0,1.1,31.0,916.0,822.89,575.41
2016,7,26,12,45,701.5,258.5,1.25,31.5,923.0,829.83,581.61
2016,7,26,13,0,748.0,226.0,1.4,32.0,930.0,831.91,584.52
2016,7,26,13,15,743.0,224.5,1.5,32.0,913.0,814.88,574.73
2016,7,26,13,30,738.0,223.0,1.6,32.0,896.0,794.91,563.03
2016,7,26,13,45,675.5,252.0,1.75,32.0,856.5,754.01,536.84
2016,7,26,14,0,613.0,281.0,1.9,32.0,817.0,711.88,509.43
2016,7,26,14,15,602.0,276.0,1.95,31.5,787.0,679.82,489.53
2016,7,26,14,30,591.0,271.0,2.0,31.0,757.0,644.34,466.78
2016,7,26,14,45,547.5,278.5,2.1,31.0,713.5,598.57,435.38
2016,7,26,15,0,504.0,286.0,2.2,31.0,670.0,553.75,404.1
2016,7,26,15,15,486.5,276.5,2.3,30.5,630.0,511.55,375.07
2016,7,26,15,30,469.0,267.0,2.4,30.0,590.0,469.38,345.21
2016,7,26,15,45,437.0,258.5,2.5,29.5,543.5,421.53,310.51
2016,7,26,16,0,405.0,250.0,2.6,29.0,497.0,370.56,272.78
2016,7,26,16,15,380.5,234.5,2.65,28.5,451.0,325.15,238.27
2016,7,26,16,30,356.0,219.0,2.7,28.0,405.0,281.58,204.59
2016,7,26,16,45,325.5,200.5,2.8,27.5,357.0,236.42,169.67
2016,7,26,17,0,295.0,182.0,2.9,27.0,309.0,194.29,137.32
2016,7,26,17,15,262.0,160.0,2.8,26.0,262.0,152.72,106.59
2016,7,26,17,30,229.0,138.0,2.7,25.0,215.0,115.03,80.68
2016,7,26,17,45,194.5,113.5,2.6,24.5,171.0,79.92,62.99
2016,7,26,18,0,160.0,89.0,2.5,24.0,127.0,63.16,48.74
2016,7,26,18,15,121.0,64.0,2.3,23.0,88.5,46.4,34.24
2016,7,26,18,30,82.0,39.0,2.1,22.0,50.0,29.08,19.05
2016,7,26,18,45,48.5,22.0,1.95,21.5,28.0,16.76,7.53
2016,7,26,19,0,15.0,5.0,1.8,21.0,6.0,3.93,0.0
2016,7,26,19,15,7.5,2.5,1.65,20.5,3.0,1.97,0.0
2016,7,26,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,7,27,5,15,25.5,7.0,0.2,19.5,8.5,5.51,0.0
2016,7,27,5,30,51.0,14.0,0.3,20.0,17.0,10.83,0.0
2016,7,27,5,45,117.0,34.0,0.4,20.5,49.5,25.5,15.57
2016,7,27,6,0,183.0,54.0,0.5,21.0,82.0,39.89,28.67
2016,7,27,6,15,242.0,72.5,0.5,21.5,124.5,53.1,40.43
2016,7,27,6,30,301.0,91.0,0.5,22.0,167.0,65.56,51.29
2016,7,27,6,45,354.0,105.5,0.5,23.0,215.0,87.26,59.89
2016,7,27,7,0,407.0,120.0,0.5,24.0,263.0,128.43,83.3
2016,7,27,7,15,446.0,131.5,0.55,24.5,311.5,171.26,113.19
2016,7,27,7,30,485.0,143.0,0.6,25.0,360.0,218.13,148.84
2016,7,27,7,45,518.0,152.0,0.65,26.0,409.0,265.29,185.64
2016,7,27,8,0,551.0,161.0,0.7,27.0,458.0,315.23,224.48
2016,7,27,8,15,575.5,168.5,0.8,27.5,504.5,367.51,265.2
2016,7,27,8,30,600.0,176.0,0.9,28.0,551.0,416.94,303.04
2016,7,27,8,45,616.5,183.5,1.05,28.5,593.5,463.54,338.29
2016,7,27,9,0,633.0,191.0,1.2,29.0,636.0,510.09,372.67
2016,7,27,9,15,648.5,196.5,1.35,29.0,675.0,554.12,405.32
2016,7,27,9,30,664.0,202.0,1.5,29.0,714.0,597.45,436.92
2016,7,27,9,45,692.5,196.5,1.65,29.5,752.5,639.06,466.14
2016,7,27,10,0,721.0,191.0,1.8,30.0,791.0,680.1,494.5
2016,7,27,10,15,730.0,194.0,1.95,30.0,819.5,713.68,518.16
2016,7,27,10,30,739.0,197.0,2.1,30.0,848.0,745.08,540.14
2016,7,27,10,45,710.0,221.0,2.25,30.5,859.0,763.12,551.2
2016,7,27,11,0,681.0,245.0,2.4,31.0,870.0,776.66,559.18
2016,7,27,11,15,685.5,246.5,2.55,31.0,884.0,794.29,571.68
2016,7,27,11,30,690.0,248.0,2.7,31.0,898.0,809.14,582.25
2016,7,27,11,45,654.0,273.5,2.85,31.0,893.5,807.49,581.02
2016,7,27,12,0,618.0,299.0,3.0,31.0,889.0,801.81,577.2
2016,7,27,12,15,617.5,298.5,3.1,31.0,888.0,801.88,577.82
2016,7,27,12,30,617.0,298.0,3.2,31.0,887.0,799.16,576.54
2016,7,27,12,45,618.0,294.5,3.35,31.0,879.5,792.52,572.96
2016,7,27,13,0,619.0,291.0,3.5,31.0,872.0,783.09,567.47
2016,7,27,13,15,614.0,288.5,3.55,30.5,856.5,766.89,557.99
2016,7,27,13,30,609.0,286.0,3.6,30.0,841.0,748.17,546.71
2016,7,27,13,45,572.5,299.0,3.7,30.0,810.0,715.03,523.93
2016,7,27,14,0,536.0,312.0,3.8,30.0,779.0,681.88,500.94
2016,7,27,14,15,525.5,305.5,3.85,29.5,750.5,650.64,480.41
2016,7,27,14,30,515.0,299.0,3.9,29.0,722.0,618.02,458.48
2016,7,27,14,45,489.0,297.0,3.95,29.0,684.5,577.94,429.78
2016,7,27,15,0,463.0,295.0,4.0,29.0,647.0,537.96,400.77
2016,7,27,15,15,446.5,284.0,4.0,28.5,608.0,496.7,371.18
2016,7,27,15,30,430.0,273.0,4.0,28.0,569.0,455.51,341.0
2016,7,27,15,45,410.5,260.0,4.05,27.5,527.0,405.72,303.91
2016,7,27,16,0,391.0,247.0,4.1,27.0,485.0,363.6,271.73
2016,7,27,16,15,367.5,231.0,4.0,26.5,439.5,318.84,236.9
2016,7,27,16,30,344.0,215.0,3.9,26.0,394.0,275.88,203.03
2016,7,27,16,45,324.0,195.0,3.85,25.5,349.5,232.9,168.87
2016,7,27,17,0,304.0,175.0,3.8,25.0,305.0,191.86,136.43
2016,7,27,17,15,271.5,154.0,3.6,24.5,259.0,150.56,105.23
2016,7,27,17,30,239.0,133.0,3.4,24.0,213.0,113.06,79.05
2016,7,27,17,45,211.0,110.0,3.2,23.5,171.5,78.42,62.0
2016,7,27,18,0,183.0,87.0,3.0,23.0,130.0,62.12,48.04
2016,7,27,18,15,140.0,63.5,2.8,22.0,91.0,46.2,34.19
2016,7,27,18,30,97.0,40.0,2.6,21.0,52.0,29.82,19.73
2016,7,27,18,45,59.0,22.5,2.4,20.5,29.0,17.13,7.7
2016,7,27,19,0,21.0,5.0,2.2,20.0,6.0,3.93,0.0
2016,7,27,19,15,10.5,2.5,2.05,19.5,3.0,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,15,35.5,8.0,1.15,15.5,9.5,6.29,0.0
2016,7,28,5,30,71.0,16.0,1.2,16.0,19.0,12.13,0.0
2016,7,28,5,45,159.0,34.0,1.25,17.0,54.0,25.54,15.75
2016,7,28,6,0,247.0,52.0,1.3,18.0,89.0,38.8,28.04
2016,7,28,6,15,314.5,67.0,1.25,18.5,133.0,49.69,37.95
2016,7,28,6,30,382.0,82.0,1.2,19.0,177.0,60.42,47.47
2016,7,28,6,45,443.5,91.0,1.2,19.5,226.5,81.79,54.24
2016,7,28,7,0,505.0,100.0,1.2,20.0,276.0,125.04,78.13
2016,7,28,7,15,544.0,108.5,1.2,21.0,326.0,174.37,113.52
2016,7,28,7,30,583.0,117.0,1.2,22.0,376.0,224.53,152.65
2016,7,28,7,45,401.5,174.0,1.25,23.0,363.0,251.19,181.77
2016,7,28,8,0,220.0,231.0,1.3,24.0,350.0,252.73,188.87
2016,7,28,8,15,226.5,254.5,1.35,24.5,387.0,287.91,216.18
2016,7,28,8,30,233.0,278.0,1.4,25.0,424.0,323.54,243.14
2016,7,28,8,45,239.0,297.5,1.45,26.0,456.5,356.14,266.82
2016,7,28,9,0,245.0,317.0,1.5,27.0,489.0,395.78,294.98
2016,7,28,9,15,249.0,334.5,1.55,27.5,518.0,426.42,316.62
2016,7,28,9,30,253.0,352.0,1.6,28.0,547.0,456.69,337.64
2016,7,28,9,45,253.0,367.5,1.65,28.5,570.0,482.24,354.94
2016,7,28,10,0,253.0,383.0,1.7,29.0,593.0,506.91,371.38
2016,7,28,10,15,256.0,395.0,1.8,29.0,614.0,529.89,387.46
2016,7,28,10,30,259.0,407.0,1.9,29.0,635.0,552.0,402.84
2016,7,28,10,45,495.0,311.0,2.0,29.5,759.5,673.1,489.45
2016,7,28,11,0,731.0,215.0,2.1,30.0,884.0,792.95,572.1
2016,7,28,11,15,735.0,216.0,2.2,30.0,898.5,810.5,583.37
2016,7,28,11,30,739.0,217.0,2.3,30.0,913.0,825.09,593.53
2016,7,28,11,45,705.5,240.5,2.45,30.5,909.0,825.02,592.39
2016,7,28,12,0,672.0,264.0,2.6,31.0,905.0,820.89,588.65
2016,7,28,12,15,672.0,264.0,2.7,30.5,904.0,821.83,591.11
2016,7,28,12,30,672.0,264.0,2.8,30.0,903.0,819.79,591.57
2016,7,28,12,45,660.0,268.5,2.9,30.0,892.0,808.56,584.54
2016,7,28,13,0,648.0,273.0,3.0,30.0,881.0,794.57,575.67
2016,7,28,13,15,643.0,271.0,3.1,30.0,865.5,778.34,565.44
2016,7,28,13,30,638.0,269.0,3.2,30.0,850.0,759.51,553.33
2016,7,28,13,45,603.0,281.5,3.3,30.0,819.5,726.8,531.1
2016,7,28,14,0,568.0,294.0,3.4,30.0,789.0,692.39,507.52
2016,7,28,14,15,558.0,288.5,3.45,29.5,760.5,661.44,487.34
2016,7,28,14,30,548.0,283.0,3.5,29.0,732.0,628.97,465.67
2016,7,28,14,45,522.5,281.5,3.55,29.0,694.5,588.51,436.85
2016,7,28,15,0,497.0,280.0,3.6,29.0,657.0,548.03,407.59
2016,7,28,15,15,480.5,270.5,3.6,28.5,618.0,506.55,377.92
2016,7,28,15,30,464.0,261.0,3.6,28.0,579.0,465.04,347.54
2016,7,28,15,45,363.0,268.0,3.65,27.5,506.5,391.16,293.03
2016,7,28,16,0,262.0,275.0,3.7,27.0,434.0,332.8,249.8
2016,7,28,16,15,264.5,245.0,3.65,26.5,394.0,293.13,219.2
2016,7,28,16,30,267.0,215.0,3.6,26.0,354.0,253.05,187.51
2016,7,28,16,45,297.5,193.0,3.6,25.5,332.5,225.57,164.13
2016,7,28,17,0,328.0,171.0,3.6,25.0,311.0,194.44,137.53
2016,7,28,17,15,293.5,151.5,3.4,24.0,264.5,152.47,106.01
2016,7,28,17,30,259.0,132.0,3.2,23.0,218.0,114.44,79.71
2016,7,28,17,45,223.0,109.5,3.05,22.5,174.0,78.69,62.48
2016,7,28,18,0,187.0,87.0,2.9,22.0,130.0,62.12,48.23
2016,7,28,18,15,142.5,63.5,2.7,21.5,91.5,46.18,34.22
2016,7,28,18,30,98.0,40.0,2.5,21.0,53.0,29.8,19.67
2016,7,28,18,45,57.5,22.5,2.35,20.5,29.0,17.1,7.47
2016,7,28,19,0,17.0,5.0,2.2,20.0,5.0,3.93,0.0
2016,7,28,19,15,8.5,2.5,2.1,19.5,2.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,5,15,28.0,6.5,1.05,16.0,8.0,5.11,0.0
2016,7,29,5,30,56.0,13.0,1.1,16.0,16.0,10.09,0.0
2016,7,29,5,45,133.0,32.0,1.15,16.5,49.5,24.0,14.41
2016,7,29,6,0,210.0,51.0,1.2,17.0,83.0,37.87,27.33
2016,7,29,6,15,273.5,68.0,1.2,17.5,126.0,50.03,38.4
2016,7,29,6,30,337.0,85.0,1.2,18.0,169.0,61.96,49.01
2016,7,29,6,45,402.0,95.5,1.2,19.0,218.5,84.04,56.67
2016,7,29,7,0,467.0,106.0,1.2,20.0,268.0,126.52,80.7
2016,7,29,7,15,506.0,116.0,1.2,21.0,317.5,171.73,113.07
2016,7,29,7,30,545.0,126.0,1.2,22.0,367.0,220.9,151.42
2016,7,29,7,45,583.0,131.0,1.2,23.0,418.0,273.54,193.49
2016,7,29,8,0,621.0,136.0,1.2,24.0,469.0,325.64,235.02
2016,7,29,8,15,645.0,142.0,1.2,24.5,516.5,376.07,275.36
2016,7,29,8,30,669.0,148.0,1.2,25.0,564.0,427.6,315.48
2016,7,29,8,45,687.0,153.5,1.25,26.0,608.0,476.59,352.16
2016,7,29,9,0,705.0,159.0,1.3,27.0,652.0,525.49,387.56
2016,7,29,9,15,719.5,163.0,1.3,27.5,691.5,570.71,419.78
2016,7,29,9,30,734.0,167.0,1.3,28.0,731.0,614.97,450.39
2016,7,29,9,45,721.0,183.5,1.35,28.5,759.0,650.88,474.52
2016,7,29,10,0,708.0,200.0,1.4,29.0,787.0,683.37,495.75
2016,7,29,10,15,717.0,202.5,1.45,29.5,815.0,716.31,517.22
2016,7,29,10,30,726.0,205.0,1.5,30.0,843.0,747.07,536.84
2016,7,29,10,45,709.0,222.0,1.6,30.5,857.5,767.93,549.65
2016,7,29,11,0,692.0,239.0,1.7,31.0,872.0,785.06,559.9
2016,7,29,11,15,696.5,240.5,1.8,31.0,886.5,802.92,572.21
2016,7,29,11,30,701.0,242.0,1.9,31.0,901.0,817.95,582.62
2016,7,29,11,45,675.0,261.0,2.05,31.0,899.5,819.41,583.99
2016,7,29,12,0,649.0,280.0,2.2,31.0,898.0,817.2,583.03
2016,7,29,12,15,649.0,280.0,2.3,31.0,897.0,818.11,584.37
2016,7,29,12,30,649.0,280.0,2.4,31.0,896.0,816.11,583.77
2016,7,29,12,45,660.5,270.0,2.55,31.0,892.5,812.58,582.82
2016,7,29,13,0,672.0,260.0,2.7,31.0,889.0,805.86,579.71
2016,7,29,13,15,667.0,258.0,2.75,30.5,873.0,789.27,570.24
2016,7,29,13,30,662.0,256.0,2.8,30.0,857.0,769.99,558.91
2016,7,29,13,45,626.0,269.5,2.9,30.0,826.5,736.98,536.7
2016,7,29,14,0,590.0,283.0,3.0,30.0,796.0,702.61,513.37
2016,7,29,14,15,579.5,278.0,3.1,29.5,767.0,669.81,492.33
2016,7,29,14,30,569.0,273.0,3.2,29.0,738.0,636.73,470.56
2016,7,29,14,45,542.0,273.0,3.3,29.0,700.0,595.8,441.66
2016,7,29,15,0,515.0,273.0,3.4,29.0,662.0,554.86,412.28
2016,7,29,15,15,498.0,263.5,3.45,28.5,623.0,512.32,382.02
2016,7,29,15,30,481.0,254.0,3.5,28.0,584.0,469.74,350.98
2016,7,29,15,45,460.0,243.0,3.6,27.5,540.5,424.35,317.2
2016,7,29,16,0,439.0,232.0,3.7,27.0,497.0,379.81,283.25
2016,7,29,16,15,414.0,218.0,3.7,26.5,451.5,332.67,246.61
2016,7,29,16,30,389.0,204.0,3.7,26.0,406.0,283.43,207.81
2016,7,29,16,45,365.0,186.5,3.7,25.5,360.0,238.75,172.19
2016,7,29,17,0,341.0,169.0,3.7,25.0,314.0,196.33,138.56
2016,7,29,17,15,305.5,150.0,3.6,24.0,266.5,153.73,106.53
2016,7,29,17,30,270.0,131.0,3.5,23.0,219.0,115.17,79.84
2016,7,29,17,45,234.5,109.0,3.4,22.0,175.5,78.97,62.85
2016,7,29,18,0,199.0,87.0,3.3,21.0,132.0,62.2,48.49
2016,7,29,18,15,151.5,63.5,3.1,20.5,92.5,46.21,34.37
2016,7,29,18,30,104.0,40.0,2.9,20.0,53.0,29.8,19.72
2016,7,29,18,45,61.5,22.5,2.75,19.5,29.0,17.09,7.24
2016,7,29,19,0,19.0,5.0,2.6,19.0,5.0,3.93,0.0
2016,7,29,19,15,9.5,2.5,2.45,18.5,2.5,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,37.5,7.0,1.35,15.5,9.0,5.51,0.0
2016,7,30,5,30,75.0,14.0,1.5,16.0,18.0,10.66,0.0
2016,7,30,5,45,165.0,31.5,1.7,16.5,52.0,23.77,14.09
2016,7,30,6,0,255.0,49.0,1.9,17.0,86.0,36.75,26.31
2016,7,30,6,15,325.5,63.0,1.9,17.5,130.5,47.04,35.74
2016,7,30,6,30,396.0,77.0,1.9,18.0,175.0,57.21,44.84
2016,7,30,6,45,458.5,86.0,1.9,19.0,225.0,80.87,52.48
2016,7,30,7,0,521.0,95.0,1.9,20.0,275.0,128.24,79.93
2016,7,30,7,15,561.0,103.0,1.95,20.5,325.5,175.35,114.14
2016,7,30,7,30,601.0,111.0,2.0,21.0,376.0,226.55,155.0
2016,7,30,7,45,637.5,115.5,2.05,22.0,427.5,277.72,196.94
2016,7,30,8,0,674.0,120.0,2.1,23.0,479.0,331.84,241.16
2016,7,30,8,15,697.0,125.0,2.15,23.5,527.5,383.79,283.77
2016,7,30,8,30,720.0,130.0,2.2,24.0,576.0,436.62,326.02
2016,7,30,8,45,741.5,132.0,2.25,25.0,621.5,486.69,364.42
2016,7,30,9,0,763.0,134.0,2.3,26.0,667.0,536.81,401.61
2016,7,30,9,15,777.0,137.5,2.4,26.5,707.5,583.11,435.9
2016,7,30,9,30,791.0,141.0,2.5,27.0,748.0,628.24,468.48
2016,7,30,9,45,830.0,128.0,2.65,27.5,791.0,673.78,501.21
2016,7,30,10,0,869.0,115.0,2.8,28.0,834.0,712.82,529.03
2016,7,30,10,15,876.0,116.5,2.9,28.5,863.0,746.59,551.96
2016,7,30,10,30,883.0,118.0,3.0,29.0,892.0,777.63,572.64
2016,7,30,10,45,867.5,131.5,3.1,29.5,908.0,798.4,585.21
2016,7,30,11,0,852.0,145.0,3.2,30.0,924.0,814.85,594.92
2016,7,30,11,15,855.5,146.0,3.25,30.0,938.5,832.68,606.56
2016,7,30,11,30,859.0,147.0,3.3,30.0,953.0,847.31,616.1
2016,7,30,11,45,838.0,162.0,3.4,30.0,953.5,864.04,627.4
2016,7,30,12,0,817.0,177.0,3.5,30.0,954.0,863.88,627.58
2016,7,30,12,15,817.0,177.0,3.55,30.0,953.5,864.91,628.5
2016,7,30,12,30,817.0,177.0,3.6,30.0,953.0,862.59,627.29
2016,7,30,12,45,810.5,179.5,3.65,30.0,943.0,853.67,621.78
2016,7,30,13,0,804.0,182.0,3.7,30.0,933.0,841.52,614.09
2016,7,30,13,15,800.0,181.0,3.75,29.5,917.5,825.32,604.71
2016,7,30,13,30,796.0,180.0,3.8,29.0,902.0,806.02,593.12
2016,7,30,13,45,769.5,190.0,3.85,29.0,873.5,775.61,572.18
2016,7,30,14,0,743.0,200.0,3.9,29.0,845.0,749.55,553.9
2016,7,30,14,15,734.0,197.0,3.9,28.5,815.5,716.86,532.21
2016,7,30,14,30,725.0,194.0,3.9,28.0,786.0,682.01,508.58
2016,7,30,14,45,703.0,195.0,3.9,28.0,748.0,640.24,478.45
2016,7,30,15,0,681.0,196.0,3.9,28.0,710.0,597.62,447.2
2016,7,30,15,15,665.0,190.5,3.9,27.5,669.0,552.49,414.47
2016,7,30,15,30,649.0,185.0,3.9,27.0,628.0,506.75,380.41
2016,7,30,15,45,622.0,181.5,3.9,27.0,582.0,457.12,341.91
2016,7,30,16,0,595.0,178.0,3.9,27.0,536.0,408.44,303.37
2016,7,30,16,15,569.0,169.5,3.85,26.5,488.5,353.26,259.76
2016,7,30,16,30,543.0,161.0,3.8,26.0,441.0,304.0,219.86
2016,7,30,16,45,502.0,152.5,3.75,25.5,390.0,252.73,178.59
2016,7,30,17,0,461.0,144.0,3.7,25.0,339.0,205.23,140.81
2016,7,30,17,15,420.0,131.0,3.55,24.0,290.0,158.55,105.51
2016,7,30,17,30,379.0,118.0,3.4,23.0,241.0,116.3,76.86
2016,7,30,17,45,319.0,102.0,3.25,22.5,192.5,76.28,60.41
2016,7,30,18,0,259.0,86.0,3.1,22.0,144.0,62.11,48.2
2016,7,30,18,15,199.5,64.5,2.95,21.0,102.5,47.16,35.08
2016,7,30,18,30,140.0,43.0,2.8,20.0,61.0,31.95,21.49
2016,7,30,18,45,82.5,24.5,2.65,19.5,34.0,18.52,7.97
2016,7,30,19,0,25.0,6.0,2.5,19.0,7.0,4.72,0.0
2016,7,30,19,15,12.5,3.0,2.45,18.5,3.5,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,9.5,1.3,14.5,9.5,7.47,0.0
2016,7,31,5,30,0.0,19.0,1.5,15.0,19.0,14.08,0.0
2016,7,31,5,45,154.5,32.5,1.7,15.5,54.5,24.44,14.6
2016,7,31,6,0,309.0,46.0,1.9,16.0,90.0,34.96,24.84
2016,7,31,6,15,384.0,57.5,1.9,16.5,135.5,43.73,32.97
2016,7,31,6,30,459.0,69.0,1.9,17.0,181.0,54.81,42.91
2016,7,31,6,45,523.5,75.5,1.9,18.0,232.5,79.58,49.75
2016,7,31,7,0,588.0,82.0,1.9,19.0,284.0,126.34,75.82
2016,7,31,7,15,626.5,88.5,2.05,19.5,335.5,175.99,112.36
2016,7,31,7,30,665.0,95.0,2.2,20.0,387.0,229.41,155.7
2016,7,31,7,45,699.0,98.0,2.35,21.0,438.5,282.15,199.77
2016,7,31,8,0,733.0,101.0,2.5,22.0,490.0,337.43,245.82
2016,7,31,8,15,754.5,104.5,2.6,22.5,539.0,392.3,291.47
2016,7,31,8,30,776.0,108.0,2.7,23.0,588.0,445.52,334.79
2016,7,31,8,45,793.0,111.0,2.8,24.0,633.0,496.37,374.48
2016,7,31,9,0,810.0,114.0,2.9,25.0,678.0,546.74,412.5
2016,7,31,9,15,823.0,116.5,2.9,25.5,718.5,593.59,447.34
2016,7,31,9,30,836.0,119.0,2.9,26.0,759.0,639.05,480.16
2016,7,31,9,45,816.5,137.0,2.95,26.5,786.0,675.34,505.4
2016,7,31,10,0,797.0,155.0,3.0,27.0,813.0,707.19,526.88
2016,7,31,10,15,805.0,157.0,3.0,27.0,842.0,740.95,550.51
2016,7,31,10,30,813.0,159.0,3.0,27.0,871.0,772.23,572.04
2016,7,31,10,45,792.5,177.0,3.05,27.5,885.0,792.39,584.28
2016,7,31,11,0,772.0,195.0,3.1,28.0,899.0,808.17,593.43
2016,7,31,11,15,776.0,196.0,3.1,28.0,913.5,825.91,605.29
2016,7,31,11,30,780.0,197.0,3.1,28.0,928.0,840.61,615.01
2016,7,31,11,45,753.5,216.0,3.1,28.0,926.5,851.38,621.14
2016,7,31,12,0,727.0,235.0,3.1,28.0,925.0,849.99,619.42
2016,7,31,12,15,726.5,235.0,3.15,28.0,924.0,850.53,620.07
2016,7,31,12,30,726.0,235.0,3.2,28.0,923.0,847.9,618.61
2016,7,31,12,45,773.0,203.0,3.25,28.0,929.5,844.57,618.15
2016,7,31,13,0,820.0,171.0,3.3,28.0,936.0,847.84,621.47
2016,7,31,13,15,816.0,169.5,3.35,28.0,920.0,830.93,610.65
2016,7,31,13,30,812.0,168.0,3.4,28.0,904.0,810.88,597.43
2016,7,31,13,45,761.0,192.5,3.45,28.0,868.0,773.47,571.3
2016,7,31,14,0,710.0,217.0,3.5,28.0,832.0,742.05,548.94
2016,7,31,14,15,700.0,213.5,3.55,27.5,802.0,709.01,527.25
2016,7,31,14,30,690.0,210.0,3.6,27.0,772.0,673.96,503.68
2016,7,31,14,45,651.5,218.5,3.65,27.0,730.0,628.66,470.99
2016,7,31,15,0,613.0,227.0,3.7,27.0,688.0,583.6,437.99
2016,7,31,15,15,596.0,220.0,3.7,26.5,647.5,539.24,405.89
2016,7,31,15,30,579.0,213.0,3.7,26.0,607.0,490.61,369.88
2016,7,31,15,45,552.0,207.0,3.75,26.0,561.5,441.95,332.34
2016,7,31,16,0,525.0,201.0,3.8,26.0,516.0,394.44,294.93
2016,7,31,16,15,498.5,190.5,3.75,25.0,469.0,345.09,256.42
2016,7,31,16,30,472.0,180.0,3.7,24.0,422.0,297.52,218.52
2016,7,31,16,45,440.5,167.0,3.7,23.5,374.0,248.85,179.16
2016,7,31,17,0,409.0,154.0,3.7,23.0,326.0,203.1,142.44
2016,7,31,17,15,369.5,138.5,3.6,22.5,277.5,157.6,107.56
2016,7,31,17,30,330.0,123.0,3.5,22.0,229.0,115.82,78.4
2016,7,31,17,45,282.0,104.0,3.4,21.5,183.0,77.65,56.91
2016,7,31,18,0,234.0,85.0,3.3,21.0,137.0,61.2,47.6
2016,7,31,18,15,178.0,63.0,3.15,20.0,96.5,45.99,34.2
2016,7,31,18,30,122.0,41.0,3.0,19.0,56.0,30.49,20.29
2016,7,31,18,45,71.5,23.0,2.85,18.5,31.0,17.42,6.79
2016,7,31,19,0,21.0,5.0,2.7,18.0,6.0,3.93,0.0
2016,7,31,19,15,10.5,2.5,2.6,17.5,3.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
