Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,5,15,62.5,7.5,0.85,13.5,10.0,5.9,0.0
2016,8,1,5,30,125.0,15.0,0.9,14.0,20.0,11.49,0.0
2016,8,1,5,45,245.5,28.0,1.0,14.5,56.0,22.85,13.24
2016,8,1,6,0,366.0,41.0,1.1,15.0,92.0,33.5,23.67
2016,8,1,6,15,443.0,50.0,1.15,15.5,138.5,40.59,30.36
2016,8,1,6,30,520.0,59.0,1.2,16.0,185.0,47.69,36.8
2016,8,1,6,45,578.5,64.5,1.25,17.0,236.5,74.85,44.2
2016,8,1,7,0,637.0,70.0,1.3,18.0,288.0,123.52,71.56
2016,8,1,7,15,673.5,75.0,1.35,18.5,339.5,174.46,109.38
2016,8,1,7,30,710.0,80.0,1.4,19.0,391.0,231.71,156.13
2016,8,1,7,45,739.5,83.5,1.45,20.0,442.5,285.66,201.44
2016,8,1,8,0,769.0,87.0,1.5,21.0,494.0,341.61,248.08
2016,8,1,8,15,789.5,90.0,1.55,21.5,543.0,395.3,292.69
2016,8,1,8,30,810.0,93.0,1.6,22.0,592.0,449.38,336.37
2016,8,1,8,45,826.5,95.0,1.65,22.5,637.5,499.36,375.77
2016,8,1,9,0,843.0,97.0,1.7,23.0,683.0,549.28,413.88
2016,8,1,9,15,855.0,99.0,1.75,23.5,723.5,595.67,448.3
2016,8,1,9,30,867.0,101.0,1.8,24.0,764.0,640.49,480.61
2016,8,1,9,45,877.5,102.0,1.9,25.0,799.5,681.63,508.83
2016,8,1,10,0,888.0,103.0,2.0,26.0,835.0,720.6,534.79
2016,8,1,10,15,895.0,104.0,2.1,26.0,864.0,754.64,558.94
2016,8,1,10,30,902.0,105.0,2.2,26.0,893.0,785.89,580.3
2016,8,1,10,45,900.0,110.0,2.3,26.5,913.0,810.66,595.6
2016,8,1,11,0,898.0,115.0,2.4,27.0,933.0,831.9,608.55
2016,8,1,11,15,901.0,116.0,2.45,27.0,948.0,850.23,620.46
2016,8,1,11,30,904.0,117.0,2.5,27.0,963.0,865.16,630.2
2016,8,1,11,45,897.5,122.5,2.6,27.5,967.5,872.47,634.14
2016,8,1,12,0,891.0,128.0,2.7,28.0,972.0,876.13,635.82
2016,8,1,12,15,891.0,128.0,2.75,28.0,971.5,877.16,636.79
2016,8,1,12,30,891.0,128.0,2.8,28.0,971.0,874.73,635.61
2016,8,1,12,45,890.0,127.0,2.9,28.0,962.5,867.17,631.48
2016,8,1,13,0,889.0,126.0,3.0,28.0,954.0,856.15,625.14
2016,8,1,13,15,885.5,125.0,3.05,28.0,938.0,839.66,614.92
2016,8,1,13,30,882.0,124.0,3.1,28.0,922.0,819.86,602.52
2016,8,1,13,45,868.5,128.0,3.2,28.0,896.5,793.34,585.84
2016,8,1,14,0,855.0,132.0,3.3,28.0,871.0,764.16,566.54
2016,8,1,14,15,847.5,130.0,3.35,27.5,841.0,731.87,545.37
2016,8,1,14,30,840.0,128.0,3.4,27.0,811.0,697.01,521.89
2016,8,1,14,45,824.5,128.5,3.45,27.0,773.5,662.66,496.95
2016,8,1,15,0,809.0,129.0,3.5,27.0,736.0,619.91,465.62
2016,8,1,15,15,795.0,126.0,3.55,26.5,694.5,573.6,431.91
2016,8,1,15,30,781.0,123.0,3.6,26.0,653.0,526.16,396.32
2016,8,1,15,45,755.5,122.5,3.65,25.5,606.0,474.55,356.54
2016,8,1,16,0,730.0,122.0,3.7,25.0,559.0,422.15,315.03
2016,8,1,16,15,706.5,117.0,3.7,24.5,510.0,368.3,271.25
2016,8,1,16,30,683.0,112.0,3.7,24.0,461.0,315.46,227.27
2016,8,1,16,45,640.5,109.0,3.7,23.5,408.0,260.64,181.88
2016,8,1,17,0,598.0,106.0,3.7,23.0,355.0,209.53,140.03
2016,8,1,17,15,556.0,97.5,3.6,22.0,304.5,158.22,100.26
2016,8,1,17,30,514.0,89.0,3.5,21.0,254.0,111.36,68.35
2016,8,1,17,45,447.5,79.5,3.45,20.5,204.0,65.1,45.1
2016,8,1,18,0,381.0,70.0,3.4,20.0,154.0,52.33,40.08
2016,8,1,18,15,303.5,55.0,3.25,19.0,111.0,41.3,30.26
2016,8,1,18,30,226.0,40.0,3.1,18.0,68.0,30.17,20.05
2016,8,1,18,45,133.0,23.5,3.0,17.5,38.0,17.81,6.58
2016,8,1,19,0,40.0,7.0,2.9,17.0,8.0,5.51,0.0
2016,8,1,19,15,20.0,3.5,2.8,16.5,4.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,55.0,7.0,0.7,12.5,9.0,5.51,0.0
2016,8,2,5,30,110.0,14.0,0.7,13.0,18.0,11.02,0.0
2016,8,2,5,45,223.5,28.5,0.75,13.5,54.0,21.81,12.31
2016,8,2,6,0,337.0,43.0,0.8,14.0,90.0,35.03,25.09
2016,8,2,6,15,414.5,53.5,0.85,14.5,136.0,43.2,32.79
2016,8,2,6,30,492.0,64.0,0.9,15.0,182.0,51.32,40.18
2016,8,2,6,45,552.0,71.0,0.95,16.0,233.5,79.9,48.73
2016,8,2,7,0,612.0,78.0,1.0,17.0,285.0,128.59,76.85
2016,8,2,7,15,650.5,84.0,1.05,17.5,337.5,179.48,114.8
2016,8,2,7,30,689.0,90.0,1.1,18.0,390.0,234.12,159.37
2016,8,2,7,45,720.5,93.5,1.2,19.0,442.0,288.11,204.6
2016,8,2,8,0,752.0,97.0,1.3,20.0,494.0,346.5,252.99
2016,8,2,8,15,773.5,100.5,1.4,20.5,543.5,400.34,297.65
2016,8,2,8,30,795.0,104.0,1.5,21.0,593.0,454.71,341.57
2016,8,2,8,45,809.5,108.5,1.6,22.0,638.5,506.75,381.79
2016,8,2,9,0,824.0,113.0,1.7,23.0,684.0,558.05,420.09
2016,8,2,9,15,837.5,115.5,1.85,23.5,725.5,605.97,455.88
2016,8,2,9,30,851.0,118.0,2.0,24.0,767.0,647.6,486.46
2016,8,2,9,45,864.5,118.0,2.2,24.5,804.0,689.4,516.72
2016,8,2,10,0,878.0,118.0,2.4,25.0,841.0,729.26,545.01
2016,8,2,10,15,886.0,119.5,2.5,25.5,871.0,764.2,568.79
2016,8,2,10,30,894.0,121.0,2.6,26.0,901.0,796.43,590.05
2016,8,2,10,45,875.0,137.0,2.75,26.5,916.5,816.75,602.65
2016,8,2,11,0,856.0,153.0,2.9,27.0,932.0,844.9,620.57
2016,8,2,11,15,860.0,154.0,3.0,27.0,947.5,850.81,624.48
2016,8,2,11,30,864.0,155.0,3.1,27.0,963.0,865.96,634.83
2016,8,2,11,45,841.0,171.5,3.25,27.0,962.5,883.13,646.82
2016,8,2,12,0,818.0,188.0,3.4,27.0,962.0,882.25,646.85
2016,8,2,12,15,818.0,188.0,3.5,27.0,961.5,883.24,648.05
2016,8,2,12,30,818.0,188.0,3.6,27.0,961.0,880.85,647.08
2016,8,2,12,45,834.0,176.5,3.7,27.5,958.5,878.72,645.09
2016,8,2,13,0,850.0,165.0,3.8,28.0,956.0,872.71,640.6
2016,8,2,13,15,846.0,164.0,3.85,27.5,939.5,855.69,631.08
2016,8,2,13,30,842.0,163.0,3.9,27.0,923.0,835.4,619.23
2016,8,2,13,45,811.0,175.5,3.95,27.0,892.0,802.67,596.56
2016,8,2,14,0,780.0,188.0,4.0,27.0,861.0,767.86,572.27
2016,8,2,14,15,771.0,185.0,4.0,26.5,830.5,739.6,553.47
2016,8,2,14,30,762.0,182.0,4.0,26.0,800.0,703.37,528.77
2016,8,2,14,45,739.0,183.5,4.0,26.0,760.5,659.88,497.24
2016,8,2,15,0,716.0,185.0,4.0,26.0,721.0,615.5,464.53
2016,8,2,15,15,699.5,180.0,3.95,25.5,679.0,568.8,430.34
2016,8,2,15,30,683.0,175.0,3.9,25.0,637.0,521.44,394.77
2016,8,2,15,45,658.5,170.0,3.9,25.0,590.0,469.89,354.54
2016,8,2,16,0,634.0,165.0,3.9,25.0,543.0,419.02,313.94
2016,8,2,16,15,607.5,157.0,3.85,24.5,494.0,366.02,271.45
2016,8,2,16,30,581.0,149.0,3.8,24.0,445.0,310.32,226.08
2016,8,2,16,45,546.0,140.0,3.75,23.5,394.0,257.92,183.06
2016,8,2,17,0,511.0,131.0,3.7,23.0,343.0,208.61,142.89
2016,8,2,17,15,468.0,119.0,3.55,22.0,292.5,159.3,104.9
2016,8,2,17,30,425.0,107.0,3.4,21.0,242.0,114.61,74.06
2016,8,2,17,45,372.5,91.5,3.3,20.0,194.0,72.16,51.35
2016,8,2,18,0,320.0,76.0,3.2,19.0,146.0,55.85,43.3
2016,8,2,18,15,249.0,58.0,3.05,18.0,103.5,43.0,31.83
2016,8,2,18,30,178.0,40.0,2.9,17.0,61.0,29.92,19.87
2016,8,2,18,45,89.0,20.0,2.8,16.5,30.5,15.13,4.19
2016,8,2,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,5,15,42.5,6.5,1.1,12.5,8.0,0.0,0.0
2016,8,3,5,30,85.0,13.0,1.2,13.0,16.0,10.23,0.0
2016,8,3,5,45,200.0,29.0,1.3,13.5,52.5,22.07,12.33
2016,8,3,6,0,315.0,45.0,1.4,14.0,89.0,34.26,24.36
2016,8,3,6,15,395.5,57.5,1.4,14.5,136.0,46.35,35.53
2016,8,3,6,30,476.0,70.0,1.4,15.0,183.0,55.93,44.24
2016,8,3,6,45,536.0,78.5,1.45,16.0,235.0,86.26,53.96
2016,8,3,7,0,596.0,87.0,1.5,17.0,287.0,135.42,83.09
2016,8,3,7,15,636.5,93.5,1.5,17.5,340.5,186.38,121.27
2016,8,3,7,30,677.0,100.0,1.5,18.0,394.0,241.36,166.12
2016,8,3,7,45,705.5,106.0,1.55,19.0,446.0,296.2,212.08
2016,8,3,8,0,734.0,112.0,1.6,20.0,498.0,353.05,259.2
2016,8,3,8,15,757.0,116.5,1.65,20.5,548.5,408.13,304.58
2016,8,3,8,30,780.0,121.0,1.7,21.0,599.0,464.98,350.03
2016,8,3,8,45,789.5,128.5,1.8,22.0,643.5,516.58,389.77
2016,8,3,9,0,799.0,136.0,1.9,23.0,688.0,567.02,427.27
2016,8,3,9,15,812.5,139.0,2.05,23.5,729.5,614.55,462.64
2016,8,3,9,30,826.0,142.0,2.2,24.0,771.0,660.74,496.19
2016,8,3,9,45,838.5,143.5,2.35,25.0,807.5,703.33,525.46
2016,8,3,10,0,851.0,145.0,2.5,26.0,844.0,743.98,552.66
2016,8,3,10,15,858.5,147.0,2.65,26.0,874.0,779.2,577.77
2016,8,3,10,30,866.0,149.0,2.8,26.0,904.0,811.72,600.77
2016,8,3,10,45,823.0,180.0,2.95,26.5,911.5,826.87,609.59
2016,8,3,11,0,780.0,211.0,3.1,27.0,919.0,844.36,619.68
2016,8,3,11,15,784.0,212.0,3.25,27.0,933.5,862.89,632.83
2016,8,3,11,30,788.0,213.0,3.4,27.0,948.0,868.45,637.52
2016,8,3,11,45,746.5,241.0,3.6,27.0,941.5,875.6,642.0
2016,8,3,12,0,705.0,269.0,3.8,27.0,935.0,868.32,637.01
2016,8,3,12,15,704.5,269.0,3.9,27.0,934.0,868.8,637.86
2016,8,3,12,30,704.0,269.0,4.0,27.0,933.0,866.12,636.54
2016,8,3,12,45,721.5,255.0,4.1,27.0,930.0,863.72,635.92
2016,8,3,13,0,739.0,241.0,4.2,27.0,927.0,857.68,632.82
2016,8,3,13,15,734.0,239.0,4.25,27.0,910.5,839.88,621.0
2016,8,3,13,30,729.0,237.0,4.3,27.0,894.0,819.13,607.14
2016,8,3,13,45,687.5,253.5,4.4,27.0,860.0,782.7,581.8
2016,8,3,14,0,646.0,270.0,4.5,27.0,826.0,744.78,555.19
2016,8,3,14,15,635.0,265.0,4.55,26.5,796.0,711.11,532.96
2016,8,3,14,30,624.0,260.0,4.6,26.0,766.0,675.67,508.98
2016,8,3,14,45,604.5,256.5,4.65,25.5,728.0,631.67,478.27
2016,8,3,15,0,585.0,253.0,4.7,25.0,690.0,589.67,448.29
2016,8,3,15,15,567.5,245.0,4.65,24.5,649.0,544.78,415.27
2016,8,3,15,30,550.0,237.0,4.6,24.0,608.0,499.69,381.36
2016,8,3,15,45,543.0,221.5,4.6,24.0,566.0,453.72,345.42
2016,8,3,16,0,536.0,206.0,4.6,24.0,524.0,407.16,308.15
2016,8,3,16,15,509.0,194.5,4.45,23.0,475.5,355.85,267.59
2016,8,3,16,30,482.0,183.0,4.3,22.0,427.0,306.39,227.7
2016,8,3,16,45,476.0,163.0,4.2,21.5,382.0,258.2,187.35
2016,8,3,17,0,470.0,143.0,4.1,21.0,337.0,210.17,147.12
2016,8,3,17,15,427.5,129.0,3.9,20.5,286.5,161.54,109.16
2016,8,3,17,30,385.0,115.0,3.7,20.0,236.0,117.56,78.14
2016,8,3,17,45,361.0,95.0,3.5,19.5,191.5,74.84,53.46
2016,8,3,18,0,337.0,75.0,3.3,19.0,147.0,55.33,42.83
2016,8,3,18,15,262.5,57.0,3.1,18.0,103.5,42.4,31.27
2016,8,3,18,30,188.0,39.0,2.9,17.0,60.0,29.26,19.22
2016,8,3,18,45,94.0,19.5,2.75,16.5,30.0,14.77,3.21
2016,8,3,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,24.5,6.0,2.1,10.0,7.0,0.0,0.0
2016,8,4,5,30,49.0,12.0,2.1,10.0,14.0,9.44,0.0
2016,8,4,5,45,160.0,30.0,2.15,10.5,49.0,22.64,12.75
2016,8,4,6,0,271.0,48.0,2.2,11.0,84.0,36.11,26.25
2016,8,4,6,15,349.0,61.5,2.1,11.5,130.0,46.18,35.79
2016,8,4,6,30,427.0,75.0,2.0,12.0,176.0,56.18,44.99
2016,8,4,6,45,394.5,92.5,1.95,13.0,204.0,87.43,58.87
2016,8,4,7,0,362.0,110.0,1.9,14.0,232.0,124.52,84.77
2016,8,4,7,15,505.0,107.5,1.8,14.5,308.0,173.01,117.63
2016,8,4,7,30,648.0,105.0,1.7,15.0,384.0,240.57,168.92
2016,8,4,7,45,682.5,109.0,1.65,16.0,436.5,294.04,213.92
2016,8,4,8,0,717.0,113.0,1.6,17.0,489.0,350.16,260.66
2016,8,4,8,15,740.0,117.5,1.55,17.5,538.5,404.46,305.63
2016,8,4,8,30,763.0,122.0,1.5,18.0,588.0,459.54,349.8
2016,8,4,8,45,773.0,129.0,1.5,19.0,632.0,511.15,389.44
2016,8,4,9,0,783.0,136.0,1.5,20.0,676.0,560.75,426.08
2016,8,4,9,15,797.0,139.0,1.65,20.5,717.0,607.95,461.47
2016,8,4,9,30,811.0,142.0,1.8,21.0,758.0,653.89,495.1
2016,8,4,9,45,798.0,157.5,1.95,22.0,787.0,691.04,520.45
2016,8,4,10,0,785.0,173.0,2.1,23.0,816.0,724.35,542.47
2016,8,4,10,15,793.0,175.0,2.25,23.0,845.0,758.04,566.81
2016,8,4,10,30,801.0,177.0,2.4,23.0,874.0,789.25,589.17
2016,8,4,10,45,760.0,207.0,2.55,23.5,881.5,810.29,602.01
2016,8,4,11,0,719.0,237.0,2.7,24.0,889.0,820.51,607.53
2016,8,4,11,15,723.0,238.5,2.85,24.0,903.0,838.58,620.59
2016,8,4,11,30,727.0,240.0,3.0,24.0,917.0,853.66,631.53
2016,8,4,11,45,686.0,267.5,3.15,24.5,910.0,849.59,627.26
2016,8,4,12,0,645.0,295.0,3.3,25.0,903.0,841.11,620.12
2016,8,4,12,15,644.5,294.5,3.45,25.0,902.0,841.11,620.98
2016,8,4,12,30,644.0,294.0,3.6,25.0,901.0,838.15,619.75
2016,8,4,12,45,655.5,284.0,3.8,25.0,896.5,834.7,618.76
2016,8,4,13,0,667.0,274.0,4.0,25.0,892.0,828.02,615.49
2016,8,4,13,15,661.5,271.5,4.05,24.5,875.5,810.3,604.8
2016,8,4,13,30,656.0,269.0,4.1,24.0,859.0,789.88,592.16
2016,8,4,13,45,614.0,284.5,4.2,24.0,825.5,752.85,566.05
2016,8,4,14,0,572.0,300.0,4.3,24.0,792.0,714.52,538.83
2016,8,4,14,15,561.5,294.0,4.3,23.5,762.5,682.09,516.89
2016,8,4,14,30,551.0,288.0,4.3,23.0,733.0,648.15,493.44
2016,8,4,14,45,530.0,284.0,4.35,22.5,696.0,607.67,464.79
2016,8,4,15,0,509.0,280.0,4.4,22.0,659.0,566.86,435.42
2016,8,4,15,15,492.0,269.5,4.35,21.5,619.0,523.11,403.05
2016,8,4,15,30,475.0,259.0,4.3,21.0,579.0,479.35,370.0
2016,8,4,15,45,470.0,241.5,4.3,21.0,539.0,436.13,336.06
2016,8,4,16,0,465.0,224.0,4.3,21.0,499.0,392.3,300.85
2016,8,4,16,15,439.0,210.5,4.2,20.0,452.0,343.22,262.01
2016,8,4,16,30,413.0,197.0,4.1,19.0,405.0,296.05,223.98
2016,8,4,16,45,410.5,174.5,4.1,18.5,362.0,250.6,185.77
2016,8,4,17,0,408.0,152.0,4.1,18.0,319.0,205.04,147.29
2016,8,4,17,15,367.5,135.5,4.0,17.0,270.0,158.27,110.63
2016,8,4,17,30,327.0,119.0,3.9,16.0,221.0,115.18,79.47
2016,8,4,17,45,306.0,97.5,3.8,15.5,179.0,75.88,55.51
2016,8,4,18,0,285.0,76.0,3.7,15.0,137.0,55.55,43.72
2016,8,4,18,15,216.5,56.5,3.6,14.5,95.5,41.73,31.12
2016,8,4,18,30,148.0,37.0,3.5,14.0,54.0,27.76,18.12
2016,8,4,18,45,74.0,18.5,3.4,13.5,27.0,14.15,2.01
2016,8,4,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,48.0,7.0,2.25,10.0,8.5,0.0,0.0
2016,8,5,5,30,96.0,14.0,2.3,10.0,17.0,11.02,0.0
2016,8,5,5,45,236.0,27.5,2.4,10.5,54.0,22.55,12.42
2016,8,5,6,0,376.0,41.0,2.5,11.0,91.0,33.72,24.1
2016,8,5,6,15,460.5,51.0,2.5,11.5,139.0,41.67,31.73
2016,8,5,6,30,545.0,61.0,2.5,12.0,187.0,49.61,39.1
2016,8,5,6,45,611.0,66.0,2.5,12.5,241.5,83.31,49.12
2016,8,5,7,0,677.0,71.0,2.5,13.0,296.0,135.15,80.52
2016,8,5,7,15,714.5,76.0,2.45,13.5,350.0,189.25,122.6
2016,8,5,7,30,752.0,81.0,2.4,14.0,404.0,249.61,173.57
2016,8,5,7,45,781.5,84.0,2.35,14.5,457.5,306.06,222.8
2016,8,5,8,0,811.0,87.0,2.3,15.0,511.0,364.45,273.27
2016,8,5,8,15,831.0,90.0,2.25,15.5,561.0,420.63,321.08
2016,8,5,8,30,851.0,93.0,2.2,16.0,611.0,477.06,367.58
2016,8,5,8,45,866.0,95.5,2.2,17.0,658.0,528.83,408.45
2016,8,5,9,0,881.0,98.0,2.2,18.0,705.0,580.6,447.75
2016,8,5,9,15,892.5,100.5,2.2,18.5,746.5,629.12,484.13
2016,8,5,9,30,904.0,103.0,2.2,19.0,788.0,675.92,518.12
2016,8,5,9,45,900.5,111.5,2.2,19.5,821.0,715.91,546.13
2016,8,5,10,0,897.0,120.0,2.2,20.0,854.0,752.54,571.02
2016,8,5,10,15,904.0,121.5,2.25,20.5,883.5,787.5,594.72
2016,8,5,10,30,911.0,123.0,2.3,21.0,913.0,819.59,615.39
2016,8,5,10,45,903.0,132.0,2.35,21.5,931.5,843.15,629.64
2016,8,5,11,0,895.0,141.0,2.4,22.0,950.0,862.77,641.27
2016,8,5,11,15,898.5,141.5,2.45,22.0,965.0,881.07,653.31
2016,8,5,11,30,902.0,142.0,2.5,22.0,980.0,895.96,663.15
2016,8,5,11,45,890.5,150.5,2.6,22.5,983.0,901.13,665.75
2016,8,5,12,0,879.0,159.0,2.7,23.0,986.0,902.51,665.98
2016,8,5,12,15,878.5,159.0,2.75,23.0,985.0,903.01,666.66
2016,8,5,12,30,878.0,159.0,2.8,23.0,984.0,900.09,665.15
2016,8,5,12,45,898.5,144.5,2.9,23.5,982.0,899.86,664.65
2016,8,5,13,0,919.0,130.0,3.0,24.0,980.0,895.34,661.33
2016,8,5,13,15,915.5,129.0,3.1,24.0,963.0,878.17,650.91
2016,8,5,13,30,912.0,128.0,3.2,24.0,946.0,857.55,638.24
2016,8,5,13,45,891.0,135.5,3.3,24.0,917.5,827.07,618.78
2016,8,5,14,0,870.0,143.0,3.4,24.0,889.0,794.1,596.94
2016,8,5,14,15,862.0,141.0,3.45,23.5,858.0,769.55,580.82
2016,8,5,14,30,854.0,139.0,3.5,23.0,827.0,732.49,555.69
2016,8,5,14,45,835.5,140.0,3.6,23.0,787.5,688.79,524.27
2016,8,5,15,0,817.0,141.0,3.7,23.0,748.0,643.63,491.09
2016,8,5,15,15,802.5,137.5,3.7,22.5,705.0,595.74,455.79
2016,8,5,15,30,788.0,134.0,3.7,22.0,662.0,546.73,418.59
2016,8,5,15,45,770.0,129.5,3.75,22.0,615.0,493.9,376.77
2016,8,5,16,0,752.0,125.0,3.8,22.0,568.0,440.75,333.57
2016,8,5,16,15,727.5,120.0,3.8,21.5,517.5,384.83,287.74
2016,8,5,16,30,703.0,115.0,3.8,21.0,467.0,330.0,241.69
2016,8,5,16,45,677.0,106.5,3.8,20.5,415.0,273.3,193.59
2016,8,5,17,0,651.0,98.0,3.8,20.0,363.0,218.55,147.28
2016,8,5,17,15,607.0,90.5,3.7,19.5,310.0,164.16,103.92
2016,8,5,17,30,563.0,83.0,3.6,19.0,257.0,114.41,68.97
2016,8,5,17,45,511.0,72.0,3.5,18.5,206.5,66.65,44.41
2016,8,5,18,0,459.0,61.0,3.4,18.0,156.0,49.25,37.66
2016,8,5,18,15,367.5,48.5,3.25,17.0,110.5,39.42,28.74
2016,8,5,18,30,276.0,36.0,3.1,16.0,65.0,27.51,17.64
2016,8,5,18,45,138.0,18.0,3.0,15.5,32.5,13.77,0.55
2016,8,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,1.7,10.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,1.7,10.0,14.0,9.44,0.0
2016,8,6,5,45,196.5,27.0,1.75,10.5,49.5,20.58,10.59
2016,8,6,6,0,327.0,42.0,1.8,11.0,85.0,34.33,24.61
2016,8,6,6,15,413.0,53.0,1.75,11.5,132.0,42.97,32.88
2016,8,6,6,30,499.0,64.0,1.7,12.0,179.0,51.56,40.84
2016,8,6,6,45,566.5,69.5,1.7,12.5,232.0,85.1,51.33
2016,8,6,7,0,634.0,75.0,1.7,13.0,285.0,135.09,82.07
2016,8,6,7,15,673.0,80.5,1.7,13.5,338.0,187.52,122.87
2016,8,6,7,30,712.0,86.0,1.7,14.0,391.0,243.72,170.14
2016,8,6,7,45,746.0,89.0,1.7,15.0,444.5,302.16,219.99
2016,8,6,8,0,780.0,92.0,1.7,16.0,498.0,360.34,269.1
2016,8,6,8,15,801.0,95.5,1.8,16.5,548.0,415.87,316.02
2016,8,6,8,30,822.0,99.0,1.9,17.0,598.0,471.83,361.97
2016,8,6,8,45,839.5,101.0,2.0,18.0,644.5,524.78,403.6
2016,8,6,9,0,857.0,103.0,2.1,19.0,691.0,574.37,441.39
2016,8,6,9,15,869.0,105.5,2.25,19.5,732.5,622.23,477.77
2016,8,6,9,30,881.0,108.0,2.4,20.0,774.0,668.45,512.02
2016,8,6,9,45,872.5,119.5,2.55,20.5,805.0,706.74,539.56
2016,8,6,10,0,864.0,131.0,2.7,21.0,836.0,741.29,563.87
2016,8,6,10,15,871.5,132.5,2.85,21.0,865.5,775.62,588.98
2016,8,6,10,30,879.0,134.0,3.0,21.0,895.0,807.23,611.6
2016,8,6,10,45,875.5,140.5,3.2,21.5,915.0,831.35,627.33
2016,8,6,11,0,872.0,147.0,3.4,22.0,935.0,851.9,640.62
2016,8,6,11,15,875.5,148.0,3.55,22.0,950.0,870.22,653.4
2016,8,6,11,30,879.0,149.0,3.7,22.0,965.0,885.22,664.0
2016,8,6,11,45,873.0,154.0,3.85,22.5,969.5,891.95,667.75
2016,8,6,12,0,867.0,159.0,4.0,23.0,974.0,895.12,669.2
2016,8,6,12,15,867.0,159.0,4.1,23.0,973.5,896.01,670.27
2016,8,6,12,30,867.0,159.0,4.2,23.0,973.0,908.6,679.42
2016,8,6,12,45,865.0,159.0,4.3,23.0,964.0,900.68,674.6
2016,8,6,13,0,863.0,159.0,4.4,23.0,955.0,889.23,667.57
2016,8,6,13,15,859.0,158.0,4.45,23.0,938.5,871.77,656.23
2016,8,6,13,30,855.0,157.0,4.5,23.0,922.0,850.98,642.81
2016,8,6,13,45,848.0,156.0,4.55,23.0,898.0,824.61,625.16
2016,8,6,14,0,841.0,155.0,4.6,23.0,874.0,795.29,604.8
2016,8,6,14,15,833.0,152.5,4.6,22.5,843.5,761.14,581.61
2016,8,6,14,30,825.0,150.0,4.6,22.0,813.0,724.45,556.11
2016,8,6,14,45,819.5,144.5,4.65,22.0,777.5,684.44,526.86
2016,8,6,15,0,814.0,139.0,4.7,22.0,742.0,642.13,495.23
2016,8,6,15,15,799.5,136.0,4.65,21.5,699.5,594.7,459.55
2016,8,6,15,30,785.0,133.0,4.6,21.0,657.0,546.16,422.05
2016,8,6,15,45,770.5,127.0,4.6,21.0,611.0,493.73,379.94
2016,8,6,16,0,756.0,121.0,4.6,21.0,565.0,440.68,336.22
2016,8,6,16,15,732.0,116.5,4.55,20.5,514.5,385.09,290.07
2016,8,6,16,30,708.0,112.0,4.5,20.0,464.0,330.53,243.71
2016,8,6,16,45,678.0,105.0,4.45,19.5,412.0,273.63,195.1
2016,8,6,17,0,648.0,98.0,4.4,19.0,360.0,219.1,148.73
2016,8,6,17,15,604.0,90.5,4.3,18.0,307.0,164.75,105.25
2016,8,6,17,30,560.0,83.0,4.2,17.0,254.0,115.06,70.04
2016,8,6,17,45,507.5,72.0,4.1,16.5,204.0,67.34,44.96
2016,8,6,18,0,455.0,61.0,4.0,16.0,154.0,49.29,37.98
2016,8,6,18,15,362.0,48.0,3.8,15.0,108.5,39.04,28.61
2016,8,6,18,30,269.0,35.0,3.6,14.0,63.0,26.74,17.04
2016,8,6,18,45,134.5,17.5,3.45,13.5,31.5,13.38,0.0
2016,8,6,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,28.5,6.0,2.4,9.5,6.5,0.0,0.0
2016,8,7,5,30,57.0,12.0,2.5,10.0,13.0,9.44,0.0
2016,8,7,5,45,209.5,26.5,2.7,10.5,50.0,20.25,9.99
2016,8,7,6,0,362.0,41.0,2.9,11.0,87.0,33.73,24.01
2016,8,7,6,15,448.5,51.5,2.9,11.5,135.5,42.06,32.03
2016,8,7,6,30,535.0,62.0,2.9,12.0,184.0,50.37,39.75
2016,8,7,6,45,605.0,67.0,2.95,12.5,238.5,86.92,51.22
2016,8,7,7,0,675.0,72.0,3.0,13.0,293.0,139.31,83.84
2016,8,7,7,15,713.5,77.0,3.0,13.5,347.5,193.8,126.77
2016,8,7,7,30,752.0,82.0,3.0,14.0,402.0,254.59,178.45
2016,8,7,7,45,785.5,84.5,3.0,15.0,456.5,312.08,228.28
2016,8,7,8,0,819.0,87.0,3.0,16.0,511.0,371.93,279.53
2016,8,7,8,15,839.0,90.0,3.0,16.5,562.0,428.76,328.05
2016,8,7,8,30,859.0,93.0,3.0,17.0,613.0,485.83,375.32
2016,8,7,8,45,872.0,97.0,3.0,18.0,659.5,538.33,416.88
2016,8,7,9,0,885.0,101.0,3.0,19.0,706.0,590.76,456.8
2016,8,7,9,15,896.5,103.0,3.05,19.5,748.5,639.19,493.48
2016,8,7,9,30,908.0,105.0,3.1,20.0,791.0,685.86,527.84
2016,8,7,9,45,891.5,120.5,3.15,20.5,820.0,723.29,554.28
2016,8,7,10,0,875.0,136.0,3.2,21.0,849.0,764.34,582.36
2016,8,7,10,15,882.5,137.5,3.25,21.5,879.0,790.88,600.52
2016,8,7,10,30,890.0,139.0,3.3,22.0,909.0,822.83,621.63
2016,8,7,10,45,868.5,156.5,3.35,22.5,923.5,854.17,641.35
2016,8,7,11,0,847.0,174.0,3.4,23.0,938.0,870.71,650.88
2016,8,7,11,15,850.5,175.0,3.4,23.5,952.5,889.4,661.7
2016,8,7,11,30,854.0,176.0,3.4,24.0,967.0,904.73,670.24
2016,8,7,11,45,832.5,191.0,3.45,24.5,966.5,907.22,670.55
2016,8,7,12,0,811.0,206.0,3.5,25.0,966.0,905.62,668.3
2016,8,7,12,15,810.5,205.5,3.55,25.0,965.0,905.64,668.6
2016,8,7,12,30,810.0,205.0,3.6,25.0,964.0,902.26,666.7
2016,8,7,12,45,830.5,190.5,3.7,25.5,962.0,901.69,665.78
2016,8,7,13,0,851.0,176.0,3.8,26.0,960.0,896.99,662.17
2016,8,7,13,15,846.5,175.0,3.85,25.5,943.0,879.19,652.15
2016,8,7,13,30,842.0,174.0,3.9,25.0,926.0,858.11,639.89
2016,8,7,13,45,807.5,188.0,3.95,25.0,893.5,823.0,615.52
2016,8,7,14,0,773.0,202.0,4.0,25.0,861.0,792.97,594.29
2016,8,7,14,15,763.0,198.5,4.0,25.0,830.0,757.49,569.53
2016,8,7,14,30,753.0,195.0,4.0,25.0,799.0,719.81,542.84
2016,8,7,14,45,736.0,192.5,4.05,25.0,760.5,676.37,511.7
2016,8,7,15,0,719.0,190.0,4.1,25.0,722.0,631.69,479.04
2016,8,7,15,15,702.5,185.0,4.1,24.5,679.0,584.24,444.44
2016,8,7,15,30,686.0,180.0,4.1,24.0,636.0,536.11,408.4
2016,8,7,15,45,675.0,169.0,4.1,23.5,591.5,485.31,369.37
2016,8,7,16,0,664.0,158.0,4.1,23.0,547.0,433.93,328.69
2016,8,7,16,15,637.0,151.0,4.05,22.5,496.5,379.38,284.56
2016,8,7,16,30,610.0,144.0,4.0,22.0,446.0,326.41,240.75
2016,8,7,16,45,592.5,130.0,4.0,21.5,396.5,272.34,195.29
2016,8,7,17,0,575.0,116.0,4.0,21.0,347.0,219.45,150.76
2016,8,7,17,15,528.5,106.0,3.8,20.0,294.5,163.07,106.28
2016,8,7,17,30,482.0,96.0,3.6,19.0,242.0,115.54,72.66
2016,8,7,17,45,440.0,81.0,3.45,18.5,194.0,69.84,47.15
2016,8,7,18,0,398.0,66.0,3.3,18.0,146.0,49.72,38.01
2016,8,7,18,15,309.0,50.5,3.1,17.0,101.5,38.15,27.55
2016,8,7,18,30,220.0,35.0,2.9,16.0,57.0,26.51,16.55
2016,8,7,18,45,110.0,17.5,2.7,15.5,28.5,13.32,0.0
2016,8,7,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,5,15,25.5,5.0,1.45,10.5,5.5,0.0,0.0
2016,8,8,5,30,51.0,10.0,1.7,11.0,11.0,7.87,0.0
2016,8,8,5,45,176.5,26.5,1.95,11.5,46.0,20.13,9.48
2016,8,8,6,0,302.0,43.0,2.2,12.0,81.0,32.71,22.98
2016,8,8,6,15,388.0,55.0,2.15,12.5,127.5,44.52,34.07
2016,8,8,6,30,474.0,67.0,2.1,13.0,174.0,53.79,42.64
2016,8,8,6,45,549.0,72.5,2.1,14.0,227.5,89.49,54.22
2016,8,8,7,0,624.0,78.0,2.1,15.0,281.0,139.79,85.58
2016,8,8,7,15,664.0,84.0,2.05,15.5,334.5,192.59,126.82
2016,8,8,7,30,704.0,90.0,2.0,16.0,388.0,249.3,174.36
2016,8,8,7,45,736.0,94.0,2.0,17.0,441.5,305.54,222.28
2016,8,8,8,0,768.0,98.0,2.0,18.0,495.0,365.96,272.87
2016,8,8,8,15,789.5,101.5,2.0,18.5,545.0,421.35,319.07
2016,8,8,8,30,811.0,105.0,2.0,19.0,595.0,477.23,364.26
2016,8,8,8,45,821.5,111.0,2.05,20.0,640.0,529.94,405.04
2016,8,8,9,0,832.0,117.0,2.1,21.0,685.0,581.49,443.46
2016,8,8,9,15,845.0,119.5,2.2,21.5,726.5,629.98,479.53
2016,8,8,9,30,858.0,122.0,2.3,22.0,768.0,676.99,513.58
2016,8,8,9,45,838.0,140.0,2.4,22.5,796.0,713.85,539.19
2016,8,8,10,0,818.0,158.0,2.5,23.0,824.0,746.1,561.0
2016,8,8,10,15,826.0,160.0,2.65,23.0,853.0,780.96,586.1
2016,8,8,10,30,834.0,162.0,2.8,23.0,882.0,813.21,609.11
2016,8,8,10,45,793.5,191.5,2.95,23.5,890.5,827.46,617.39
2016,8,8,11,0,753.0,221.0,3.1,24.0,899.0,845.67,628.06
2016,8,8,11,15,757.5,222.5,3.2,24.0,913.5,864.72,641.37
2016,8,8,11,30,762.0,224.0,3.3,24.0,928.0,880.67,652.53
2016,8,8,11,45,726.5,247.5,3.45,24.5,923.5,878.37,649.5
2016,8,8,12,0,691.0,271.0,3.6,25.0,919.0,871.79,643.67
2016,8,8,12,15,691.0,271.0,3.7,25.0,918.0,872.56,644.76
2016,8,8,12,30,691.0,271.0,3.8,25.0,917.0,870.19,643.68
2016,8,8,12,45,661.5,286.5,3.95,25.0,900.0,852.22,631.6
2016,8,8,13,0,632.0,302.0,4.1,25.0,883.0,831.35,617.53
2016,8,8,13,15,626.5,299.0,4.2,24.5,866.5,813.4,607.0
2016,8,8,13,30,621.0,296.0,4.3,24.0,850.0,792.82,594.47
2016,8,8,13,45,603.5,297.5,4.45,24.0,824.0,763.23,574.3
2016,8,8,14,0,586.0,299.0,4.6,24.0,798.0,732.72,553.5
2016,8,8,14,15,575.0,293.0,4.65,23.5,768.0,699.15,531.0
2016,8,8,14,30,564.0,287.0,4.7,23.0,738.0,664.05,506.95
2016,8,8,14,45,568.5,270.5,4.8,23.0,707.0,629.17,482.08
2016,8,8,15,0,573.0,254.0,4.9,23.0,676.0,592.08,454.98
2016,8,8,15,15,555.0,245.5,4.9,22.5,635.0,546.44,421.25
2016,8,8,15,30,537.0,237.0,4.9,22.0,594.0,500.71,386.69
2016,8,8,15,45,558.5,211.0,4.95,21.5,558.0,460.22,355.36
2016,8,8,16,0,580.0,185.0,5.0,21.0,522.0,416.36,320.11
2016,8,8,16,15,552.0,175.5,4.95,20.5,473.0,363.58,277.09
2016,8,8,16,30,524.0,166.0,4.9,20.0,424.0,312.67,234.81
2016,8,8,16,45,539.5,142.0,4.85,19.5,381.5,264.45,192.88
2016,8,8,17,0,555.0,118.0,4.8,19.0,339.0,213.93,148.66
2016,8,8,17,15,508.5,107.0,4.6,18.0,287.0,161.7,107.01
2016,8,8,17,30,462.0,96.0,4.4,17.0,235.0,114.49,73.07
2016,8,8,17,45,438.5,79.0,4.2,16.5,189.5,69.04,46.57
2016,8,8,18,0,415.0,62.0,4.0,16.0,144.0,49.91,38.48
2016,8,8,18,15,322.0,47.5,3.75,15.5,100.0,36.11,25.91
2016,8,8,18,30,229.0,33.0,3.5,15.0,56.0,25.1,15.28
2016,8,8,18,45,114.5,16.5,3.25,14.5,28.0,12.58,0.0
2016,8,8,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,9,5,15,19.0,4.5,2.5,10.0,5.0,0.0,0.0
2016,8,9,5,30,38.0,9.0,2.6,10.0,10.0,7.08,0.0
2016,8,9,5,45,159.0,26.0,2.75,10.5,43.5,19.71,8.76
2016,8,9,6,0,280.0,43.0,2.9,11.0,77.0,32.58,22.9
2016,8,9,6,15,365.5,56.0,2.9,11.5,123.5,42.46,32.34
2016,8,9,6,30,451.0,69.0,2.9,12.0,170.0,55.24,44.08
2016,8,9,6,45,517.0,77.0,2.9,12.5,222.0,92.62,57.72
2016,8,9,7,0,583.0,85.0,2.9,13.0,274.0,142.13,89.97
2016,8,9,7,15,625.0,92.0,2.85,13.5,327.0,193.91,130.92
2016,8,9,7,30,667.0,99.0,2.8,14.0,380.0,249.94,178.27
2016,8,9,7,45,699.0,104.0,2.75,15.0,432.5,305.21,225.76
2016,8,9,8,0,731.0,109.0,2.7,16.0,485.0,362.86,274.59
2016,8,9,8,15,754.0,113.5,2.65,16.5,535.0,418.44,321.31
2016,8,9,8,30,777.0,118.0,2.6,17.0,585.0,475.52,367.79
2016,8,9,8,45,784.5,126.0,2.55,17.5,629.5,526.89,408.5
2016,8,9,9,0,792.0,134.0,2.5,18.0,674.0,576.9,446.77
2016,8,9,9,15,806.0,137.5,2.5,18.5,715.5,625.33,482.88
2016,8,9,9,30,820.0,141.0,2.5,19.0,757.0,672.47,517.0
2016,8,9,9,45,802.5,159.0,2.5,19.5,785.5,709.15,542.29
2016,8,9,10,0,785.0,177.0,2.5,20.0,814.0,741.53,563.88
2016,8,9,10,15,794.0,179.0,2.55,20.0,843.5,776.24,588.54
2016,8,9,10,30,803.0,181.0,2.6,20.0,873.0,808.49,611.14
2016,8,9,10,45,770.0,207.0,2.65,20.5,884.0,832.72,625.65
2016,8,9,11,0,737.0,233.0,2.7,21.0,895.0,846.0,632.69
2016,8,9,11,15,741.5,234.5,2.75,21.5,909.5,864.84,644.44
2016,8,9,11,30,746.0,236.0,2.8,22.0,924.0,880.62,653.98
2016,8,9,11,45,710.5,260.5,2.9,22.5,920.0,878.65,650.95
2016,8,9,12,0,675.0,285.0,3.0,23.0,916.0,872.37,645.17
2016,8,9,12,15,674.5,284.5,3.05,23.0,914.5,872.25,645.46
2016,8,9,12,30,674.0,284.0,3.1,23.0,913.0,869.03,643.64
2016,8,9,12,45,688.5,272.0,3.2,23.0,909.0,866.06,642.75
2016,8,9,13,0,703.0,260.0,3.3,23.0,905.0,859.62,639.48
2016,8,9,13,15,697.5,257.5,3.35,23.0,888.5,841.03,627.23
2016,8,9,13,30,692.0,255.0,3.4,23.0,872.0,819.62,613.01
2016,8,9,13,45,644.5,275.0,3.45,23.0,837.0,780.71,585.66
2016,8,9,14,0,597.0,295.0,3.5,23.0,802.0,739.85,556.79
2016,8,9,14,15,586.0,289.0,3.5,22.5,771.5,705.88,534.11
2016,8,9,14,30,575.0,283.0,3.5,22.0,741.0,670.35,509.86
2016,8,9,14,45,538.5,286.0,3.55,22.0,699.5,623.99,476.18
2016,8,9,15,0,502.0,289.0,3.6,22.0,658.0,578.25,442.49
2016,8,9,15,15,484.0,278.5,3.55,21.5,617.0,533.58,409.9
2016,8,9,15,30,466.0,268.0,3.5,21.0,576.0,489.02,376.66
2016,8,9,15,45,440.5,256.0,3.5,21.0,530.0,440.01,338.78
2016,8,9,16,0,415.0,244.0,3.5,21.0,484.0,386.43,296.79
2016,8,9,16,15,389.0,227.0,3.5,20.5,436.0,337.32,258.04
2016,8,9,16,30,363.0,210.0,3.5,20.0,388.0,290.31,220.26
2016,8,9,16,45,336.0,190.0,3.5,19.5,340.0,243.1,181.94
2016,8,9,17,0,309.0,170.0,3.5,19.0,292.0,198.64,145.84
2016,8,9,17,15,272.5,147.0,3.4,18.5,243.0,153.56,110.31
2016,8,9,17,30,236.0,124.0,3.3,18.0,194.0,112.92,80.04
2016,8,9,17,45,198.5,99.0,3.25,17.5,149.5,75.64,55.19
2016,8,9,18,0,161.0,74.0,3.2,17.0,105.0,53.21,41.18
2016,8,9,18,15,114.0,49.5,3.05,16.0,68.0,36.37,26.03
2016,8,9,18,30,67.0,25.0,2.9,15.0,31.0,18.99,10.05
2016,8,9,18,45,33.5,12.5,2.8,14.5,15.5,9.64,0.0
2016,8,9,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,3.5,1.25,10.5,3.5,0.0,0.0
2016,8,10,5,30,0.0,7.0,1.4,11.0,7.0,5.51,0.0
2016,8,10,5,45,113.5,24.0,1.55,11.5,37.5,18.11,7.07
2016,8,10,6,0,227.0,41.0,1.7,12.0,68.0,30.89,21.29
2016,8,10,6,15,307.0,56.5,1.7,12.5,113.0,42.37,32.12
2016,8,10,6,30,387.0,72.0,1.7,13.0,158.0,53.75,42.58
2016,8,10,6,45,193.5,88.0,1.7,13.5,131.0,77.75,54.8
2016,8,10,7,0,0.0,104.0,1.7,14.0,104.0,77.91,60.99
2016,8,10,7,15,297.0,108.5,1.65,14.5,233.0,144.17,103.34
2016,8,10,7,30,594.0,113.0,1.6,15.0,362.0,245.6,176.43
2016,8,10,7,45,626.0,120.5,1.55,16.0,414.0,299.1,221.18
2016,8,10,8,0,658.0,128.0,1.5,17.0,466.0,355.16,267.43
2016,8,10,8,15,683.5,134.0,1.45,17.5,515.5,409.52,311.78
2016,8,10,8,30,709.0,140.0,1.4,18.0,565.0,465.05,355.64
2016,8,10,8,45,726.5,145.5,1.4,19.0,611.0,516.89,394.83
2016,8,10,9,0,744.0,151.0,1.4,20.0,657.0,568.47,432.38
2016,8,10,9,15,759.5,155.0,1.4,20.5,698.5,616.95,467.28
2016,8,10,9,30,775.0,159.0,1.4,21.0,740.0,664.41,500.42
2016,8,10,9,45,834.0,137.0,1.4,21.5,789.5,714.28,535.14
2016,8,10,10,0,893.0,115.0,1.4,22.0,839.0,759.98,566.36
2016,8,10,10,15,900.5,116.5,1.4,22.5,868.5,795.38,588.77
2016,8,10,10,30,908.0,118.0,1.4,23.0,898.0,827.95,608.1
2016,8,10,10,45,901.0,126.0,1.4,23.5,917.0,851.49,621.35
2016,8,10,11,0,894.0,134.0,1.4,24.0,936.0,871.15,632.11
2016,8,10,11,15,897.5,135.0,1.5,24.0,951.0,889.9,644.81
2016,8,10,11,30,901.0,136.0,1.6,24.0,966.0,905.23,655.36
2016,8,10,11,45,889.0,144.5,1.7,24.5,968.5,909.93,657.9
2016,8,10,12,0,877.0,153.0,1.8,25.0,971.0,910.8,658.14
2016,8,10,12,15,876.5,153.0,1.95,25.0,970.0,911.14,659.94
2016,8,10,12,30,876.0,153.0,2.1,25.0,969.0,908.01,659.51
2016,8,10,12,45,875.5,151.5,2.25,25.0,960.5,900.19,656.03
2016,8,10,13,0,875.0,150.0,2.4,25.0,952.0,888.89,650.29
2016,8,10,13,15,871.0,149.0,2.55,25.0,934.5,871.64,640.57
2016,8,10,13,30,867.0,148.0,2.7,25.0,917.0,851.09,628.6
2016,8,10,13,45,849.5,152.5,2.85,25.0,889.0,832.98,618.17
2016,8,10,14,0,832.0,157.0,3.0,25.0,861.0,800.13,596.59
2016,8,10,14,15,822.5,154.5,3.15,24.5,829.5,764.73,574.1
2016,8,10,14,30,813.0,152.0,3.3,24.0,798.0,726.92,549.27
2016,8,10,14,45,798.0,150.5,3.45,24.0,759.5,684.12,519.06
2016,8,10,15,0,783.0,149.0,3.6,24.0,721.0,639.75,486.96
2016,8,10,15,15,767.0,145.0,3.65,23.5,678.0,592.65,452.63
2016,8,10,15,30,751.0,141.0,3.7,23.0,635.0,542.8,415.26
2016,8,10,15,45,732.0,135.5,3.8,22.5,588.0,489.57,374.31
2016,8,10,16,0,713.0,130.0,3.9,22.0,541.0,436.38,332.05
2016,8,10,16,15,686.0,124.5,3.9,21.5,490.5,380.43,286.39
2016,8,10,16,30,659.0,119.0,3.9,21.0,440.0,325.95,240.84
2016,8,10,16,45,625.5,111.5,3.95,20.5,388.0,269.84,193.58
2016,8,10,17,0,592.0,104.0,4.0,20.0,336.0,216.63,148.8
2016,8,10,17,15,544.0,95.0,3.85,19.0,283.5,163.2,106.22
2016,8,10,17,30,496.0,86.0,3.7,18.0,231.0,115.05,71.66
2016,8,10,17,45,430.0,74.0,3.6,17.5,181.5,66.53,43.76
2016,8,10,18,0,364.0,62.0,3.5,17.0,132.0,46.66,35.41
2016,8,10,18,15,273.0,46.0,3.35,16.5,89.5,34.73,24.5
2016,8,10,18,30,182.0,30.0,3.2,16.0,47.0,22.74,12.84
2016,8,10,18,45,91.0,15.0,3.05,15.5,23.5,11.8,0.0
2016,8,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
