Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,5,45,49.5,14.5,0.95,11.5,19.0,11.41,0.0
2016,8,21,6,0,99.0,29.0,1.1,12.0,38.0,21.88,12.63
2016,8,21,6,15,163.5,51.0,1.1,12.5,77.5,37.65,27.62
2016,8,21,6,30,228.0,73.0,1.1,13.0,117.0,60.68,42.14
2016,8,21,6,45,290.0,90.5,1.1,14.0,164.5,97.23,65.58
2016,8,21,7,0,352.0,108.0,1.1,15.0,212.0,144.03,100.39
2016,8,21,7,15,397.0,122.0,1.1,15.5,261.5,190.34,137.66
2016,8,21,7,30,442.0,136.0,1.1,16.0,311.0,241.65,179.88
2016,8,21,7,45,482.5,146.0,1.1,17.0,361.5,292.94,221.76
2016,8,21,8,0,523.0,156.0,1.1,18.0,412.0,348.01,265.81
2016,8,21,8,15,551.0,165.0,1.1,18.5,460.0,400.11,307.15
2016,8,21,8,30,579.0,174.0,1.1,19.0,508.0,453.97,348.62
2016,8,21,8,45,603.0,180.0,1.15,20.0,553.5,509.96,389.88
2016,8,21,9,0,627.0,186.0,1.2,21.0,599.0,561.42,426.63
2016,8,21,9,15,644.5,191.5,1.25,21.5,639.5,608.58,460.1
2016,8,21,9,30,662.0,197.0,1.3,22.0,680.0,655.16,492.36
2016,8,21,9,45,688.5,194.5,1.4,22.5,718.0,700.27,523.55
2016,8,21,10,0,715.0,192.0,1.5,23.0,756.0,744.65,553.68
2016,8,21,10,15,724.5,195.0,1.55,23.5,785.0,779.62,576.26
2016,8,21,10,30,734.0,198.0,1.6,24.0,814.0,812.32,597.04
2016,8,21,10,45,728.0,208.0,1.65,24.5,831.5,836.02,611.29
2016,8,21,11,0,722.0,218.0,1.7,25.0,849.0,856.42,623.29
2016,8,21,11,15,726.5,219.5,1.8,25.0,863.5,874.91,636.07
2016,8,21,11,30,731.0,221.0,1.9,25.0,878.0,890.33,646.84
2016,8,21,11,45,720.0,229.5,2.05,25.5,880.0,895.11,649.6
2016,8,21,12,0,709.0,238.0,2.2,26.0,882.0,896.43,650.16
2016,8,21,12,15,708.5,237.5,2.35,26.0,880.5,895.73,651.02
2016,8,21,12,30,708.0,237.0,2.5,26.0,879.0,891.79,649.73
2016,8,21,12,45,718.0,228.0,2.65,26.5,873.0,886.25,646.43
2016,8,21,13,0,728.0,219.0,2.8,27.0,867.0,877.24,640.79
2016,8,21,13,15,722.5,217.0,2.9,26.5,849.5,857.8,630.01
2016,8,21,13,30,717.0,215.0,3.0,26.0,832.0,835.44,617.15
2016,8,21,13,45,694.0,220.0,3.2,26.0,803.0,802.26,595.7
2016,8,21,14,0,671.0,225.0,3.4,26.0,774.0,767.2,572.57
2016,8,21,14,15,659.5,220.5,3.5,25.5,742.5,731.12,549.27
2016,8,21,14,30,648.0,216.0,3.6,25.0,711.0,693.26,524.16
2016,8,21,14,45,629.0,212.5,3.7,25.0,673.0,649.52,493.19
2016,8,21,15,0,610.0,209.0,3.8,25.0,635.0,605.04,461.07
2016,8,21,15,15,590.5,201.5,3.85,24.5,593.0,551.38,422.42
2016,8,21,15,30,571.0,194.0,3.9,24.0,551.0,503.05,386.6
2016,8,21,15,45,548.0,184.5,3.95,23.5,505.0,451.53,347.41
2016,8,21,16,0,525.0,175.0,4.0,23.0,459.0,400.98,307.91
2016,8,21,16,15,494.5,164.5,4.0,22.5,410.5,347.87,265.46
2016,8,21,16,30,464.0,154.0,4.0,22.0,362.0,297.13,224.02
2016,8,21,16,45,428.0,140.0,4.05,21.5,313.0,244.7,180.84
2016,8,21,17,0,392.0,126.0,4.1,21.0,264.0,195.92,140.55
2016,8,21,17,15,343.5,109.5,4.0,20.0,215.5,147.1,101.7
2016,8,21,17,30,295.0,93.0,3.9,19.0,167.0,102.32,67.98
2016,8,21,17,45,238.5,72.5,3.8,18.5,123.5,63.12,42.02
2016,8,21,18,0,182.0,52.0,3.7,18.0,80.0,38.49,27.67
2016,8,21,18,15,114.5,31.5,3.55,17.0,46.5,23.7,13.94
2016,8,21,18,30,47.0,11.0,3.4,16.0,13.0,8.58,0.0
2016,8,21,18,45,23.5,5.5,3.25,15.5,6.5,4.33,0.0
2016,8,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,52.0,14.5,2.15,11.5,19.5,11.41,0.0
2016,8,22,6,0,104.0,29.0,2.2,12.0,39.0,21.86,12.43
2016,8,22,6,15,172.5,50.5,2.2,12.0,78.5,37.34,27.33
2016,8,22,6,30,241.0,72.0,2.2,12.0,118.0,61.39,42.22
2016,8,22,6,45,307.0,88.0,2.2,12.5,166.0,99.87,67.39
2016,8,22,7,0,373.0,104.0,2.2,13.0,214.0,145.89,102.05
2016,8,22,7,15,418.5,117.0,2.15,13.5,263.5,192.91,140.65
2016,8,22,7,30,464.0,130.0,2.1,14.0,313.0,244.94,184.37
2016,8,22,7,45,311.0,170.5,2.05,15.0,300.5,250.84,195.04
2016,8,22,8,0,158.0,211.0,2.0,16.0,288.0,237.92,187.83
2016,8,22,8,15,240.0,224.5,1.9,16.5,356.0,304.35,239.99
2016,8,22,8,30,322.0,238.0,1.8,17.0,424.0,372.6,292.66
2016,8,22,8,45,491.0,204.0,1.75,18.0,513.5,466.03,363.38
2016,8,22,9,0,660.0,170.0,1.7,19.0,603.0,570.2,440.07
2016,8,22,9,15,676.5,175.0,1.7,19.5,643.5,617.64,473.66
2016,8,22,9,30,693.0,180.0,1.7,20.0,684.0,664.31,506.21
2016,8,22,9,45,675.5,199.5,1.7,20.5,711.0,698.3,528.5
2016,8,22,10,0,658.0,219.0,1.7,21.0,738.0,728.48,547.65
2016,8,22,10,15,668.5,223.0,1.85,21.5,766.0,763.6,571.61
2016,8,22,10,30,679.0,227.0,2.0,22.0,794.0,796.68,593.82
2016,8,22,10,45,674.5,236.0,2.15,22.5,812.0,819.28,608.45
2016,8,22,11,0,670.0,245.0,2.3,23.0,830.0,838.81,620.97
2016,8,22,11,15,674.5,246.5,2.45,23.0,843.5,856.57,633.73
2016,8,22,11,30,679.0,248.0,2.6,23.0,857.0,871.42,644.54
2016,8,22,11,45,669.0,256.0,2.8,23.5,859.5,875.93,647.22
2016,8,22,12,0,659.0,264.0,3.0,24.0,862.0,877.16,647.74
2016,8,22,12,15,658.5,264.0,3.1,24.0,860.5,876.85,648.16
2016,8,22,12,30,658.0,264.0,3.2,24.0,859.0,873.44,646.53
2016,8,22,12,45,632.5,276.0,3.35,24.5,843.0,854.86,633.14
2016,8,22,13,0,607.0,288.0,3.5,25.0,827.0,833.49,617.89
2016,8,22,13,15,601.0,285.0,3.6,25.0,810.0,814.34,605.62
2016,8,22,13,30,595.0,282.0,3.7,25.0,793.0,792.65,591.46
2016,8,22,13,45,579.5,281.5,3.8,25.0,766.5,760.61,569.88
2016,8,22,14,0,564.0,281.0,3.9,25.0,740.0,729.31,548.53
2016,8,22,14,15,552.0,274.5,3.95,24.5,709.5,693.93,525.04
2016,8,22,14,30,540.0,268.0,4.0,24.0,679.0,657.2,500.15
2016,8,22,14,45,526.0,259.5,4.05,24.0,643.5,616.24,470.79
2016,8,22,15,0,512.0,251.0,4.1,24.0,608.0,574.58,440.41
2016,8,22,15,15,492.5,241.0,4.1,23.5,566.5,527.84,406.41
2016,8,22,15,30,473.0,231.0,4.1,23.0,525.0,481.41,371.85
2016,8,22,15,45,455.0,217.0,4.1,22.5,481.5,433.0,335.02
2016,8,22,16,0,437.0,203.0,4.1,22.0,438.0,385.35,297.84
2016,8,22,16,15,407.0,189.0,4.05,21.5,390.5,333.87,256.89
2016,8,22,16,30,377.0,175.0,4.0,21.0,343.0,279.18,212.7
2016,8,22,16,45,347.5,156.5,3.95,20.5,296.0,230.72,172.86
2016,8,22,17,0,318.0,138.0,3.9,20.0,249.0,185.38,135.41
2016,8,22,17,15,274.0,117.5,3.75,19.0,201.5,139.45,98.82
2016,8,22,17,30,230.0,97.0,3.6,18.0,154.0,98.89,68.0
2016,8,22,17,45,183.5,73.5,3.5,17.5,112.0,61.8,42.17
2016,8,22,18,0,137.0,50.0,3.4,17.0,70.0,36.83,26.3
2016,8,22,18,15,83.0,29.0,3.25,16.5,39.5,21.81,12.2
2016,8,22,18,30,29.0,8.0,3.1,16.0,9.0,6.29,0.0
2016,8,22,18,45,14.5,4.0,3.0,15.5,4.5,3.15,0.0
2016,8,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,53.5,14.5,1.8,12.5,19.0,11.41,0.0
2016,8,23,6,0,107.0,29.0,2.1,13.0,38.0,21.84,12.17
2016,8,23,6,15,179.0,49.5,2.1,13.5,78.0,36.68,26.53
2016,8,23,6,30,251.0,70.0,2.1,14.0,118.0,61.97,41.72
2016,8,23,6,45,319.5,86.0,2.15,14.5,166.5,100.99,67.12
2016,8,23,7,0,388.0,102.0,2.2,15.0,215.0,148.41,102.75
2016,8,23,7,15,434.5,114.5,2.15,15.5,265.0,196.32,141.96
2016,8,23,7,30,481.0,127.0,2.1,16.0,315.0,249.35,186.29
2016,8,23,7,45,522.0,135.5,2.1,17.0,366.5,302.0,230.06
2016,8,23,8,0,563.0,144.0,2.1,18.0,418.0,358.4,275.98
2016,8,23,8,15,591.0,152.0,2.1,18.5,466.5,417.24,323.24
2016,8,23,8,30,619.0,160.0,2.1,19.0,515.0,472.76,366.69
2016,8,23,8,45,642.0,165.5,2.15,19.5,560.5,524.65,406.41
2016,8,23,9,0,665.0,171.0,2.2,20.0,606.0,576.96,445.36
2016,8,23,9,15,682.0,176.0,2.25,20.5,646.5,625.03,480.21
2016,8,23,9,30,699.0,181.0,2.3,21.0,687.0,672.37,513.67
2016,8,23,9,45,681.5,201.0,2.4,22.0,714.5,706.99,536.09
2016,8,23,10,0,664.0,221.0,2.5,23.0,742.0,737.76,555.29
2016,8,23,10,15,674.0,224.5,2.6,23.5,770.0,772.28,578.39
2016,8,23,10,30,684.0,228.0,2.7,24.0,798.0,804.7,599.69
2016,8,23,10,45,686.0,233.5,2.85,24.5,818.0,829.81,615.98
2016,8,23,11,0,688.0,239.0,3.0,25.0,838.0,852.1,630.27
2016,8,23,11,15,692.5,241.0,3.1,25.0,852.0,870.55,642.96
2016,8,23,11,30,697.0,243.0,3.2,25.0,866.0,886.03,653.69
2016,8,23,11,45,695.5,245.5,3.3,25.5,871.0,893.45,657.69
2016,8,23,12,0,694.0,248.0,3.4,26.0,876.0,897.65,659.61
2016,8,23,12,15,693.5,248.0,3.5,26.0,874.5,897.28,659.92
2016,8,23,12,30,693.0,248.0,3.6,26.0,873.0,893.7,658.14
2016,8,23,12,45,719.5,228.5,3.7,26.0,871.5,893.51,659.48
2016,8,23,13,0,746.0,209.0,3.8,26.0,870.0,889.16,658.01
2016,8,23,13,15,740.5,207.5,3.85,26.0,852.0,869.74,645.31
2016,8,23,13,30,735.0,206.0,3.9,26.0,834.0,847.35,630.59
2016,8,23,13,45,724.0,205.0,3.95,26.0,808.0,818.03,610.93
2016,8,23,14,0,713.0,204.0,4.0,26.0,782.0,786.29,589.42
2016,8,23,14,15,701.5,200.0,4.05,25.5,750.5,749.26,565.09
2016,8,23,14,30,690.0,196.0,4.1,25.0,719.0,710.32,538.94
2016,8,23,14,45,683.0,188.0,4.15,25.0,683.0,669.28,509.8
2016,8,23,15,0,676.0,180.0,4.2,25.0,647.0,626.49,478.79
2016,8,23,15,15,657.0,174.0,4.2,24.5,604.5,576.63,442.57
2016,8,23,15,30,638.0,168.0,4.2,24.0,562.0,526.51,405.23
2016,8,23,15,45,623.0,158.0,4.2,24.0,516.5,475.07,365.16
2016,8,23,16,0,608.0,148.0,4.2,24.0,471.0,423.61,324.06
2016,8,23,16,15,576.5,139.5,4.15,23.0,421.5,367.02,279.2
2016,8,23,16,30,545.0,131.0,4.1,22.0,372.0,308.06,231.35
2016,8,23,16,45,511.5,119.0,4.05,21.5,322.0,253.37,185.6
2016,8,23,17,0,478.0,107.0,4.0,21.0,272.0,201.92,142.32
2016,8,23,17,15,424.5,94.5,3.8,20.0,222.0,150.24,100.8
2016,8,23,17,30,371.0,82.0,3.6,19.0,172.0,104.74,66.73
2016,8,23,17,45,303.5,65.5,3.45,18.5,127.0,62.09,39.38
2016,8,23,18,0,236.0,49.0,3.3,18.0,82.0,36.62,25.93
2016,8,23,18,15,146.5,30.0,3.15,17.5,47.5,22.6,12.47
2016,8,23,18,30,57.0,11.0,3.0,17.0,13.0,8.65,0.0
2016,8,23,18,45,28.5,5.5,2.9,16.5,6.5,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,5,45,72.0,14.5,1.6,12.5,20.5,11.41,0.0
2016,8,24,6,0,144.0,29.0,1.8,13.0,41.0,21.86,11.97
2016,8,24,6,15,228.5,47.0,1.8,13.5,82.0,35.17,25.18
2016,8,24,6,30,313.0,65.0,1.8,14.0,123.0,62.1,39.96
2016,8,24,6,45,380.5,78.0,1.8,14.5,172.0,102.74,65.86
2016,8,24,7,0,448.0,91.0,1.8,15.0,221.0,151.51,102.68
2016,8,24,7,15,495.5,101.5,1.75,15.5,272.5,201.63,144.02
2016,8,24,7,30,543.0,112.0,1.7,16.0,324.0,261.27,194.01
2016,8,24,7,45,579.5,120.0,1.7,17.0,375.0,315.89,239.62
2016,8,24,8,0,616.0,128.0,1.7,18.0,426.0,373.67,286.69
2016,8,24,8,15,643.5,134.5,1.7,18.5,475.5,428.85,331.1
2016,8,24,8,30,671.0,141.0,1.7,19.0,525.0,485.47,375.25
2016,8,24,8,45,687.5,148.0,1.7,20.0,569.5,537.5,413.84
2016,8,24,9,0,704.0,155.0,1.7,21.0,614.0,589.26,450.83
2016,8,24,9,15,720.5,159.5,1.75,21.5,655.0,638.17,485.78
2016,8,24,9,30,737.0,164.0,1.8,22.0,696.0,686.19,519.21
2016,8,24,9,45,753.0,165.5,1.9,22.5,732.5,729.84,549.27
2016,8,24,10,0,769.0,167.0,2.0,23.0,769.0,771.94,577.71
2016,8,24,10,15,778.5,169.5,2.1,23.5,798.0,802.25,597.77
2016,8,24,10,30,788.0,172.0,2.2,24.0,827.0,835.29,619.2
2016,8,24,10,45,768.5,189.0,2.35,25.0,841.5,861.91,634.64
2016,8,24,11,0,749.0,206.0,2.5,26.0,856.0,878.03,642.97
2016,8,24,11,15,753.0,207.0,2.6,26.0,870.0,895.93,655.28
2016,8,24,11,30,757.0,208.0,2.7,26.0,884.0,910.64,665.29
2016,8,24,11,45,736.5,222.5,2.85,26.0,883.5,912.55,667.03
2016,8,24,12,0,716.0,237.0,3.0,26.0,883.0,910.64,666.17
2016,8,24,12,15,715.5,237.0,3.05,26.0,881.5,910.22,666.25
2016,8,24,12,30,715.0,237.0,3.1,26.0,880.0,906.5,664.17
2016,8,24,12,45,739.0,220.0,3.2,26.5,877.5,905.91,663.96
2016,8,24,13,0,763.0,203.0,3.3,27.0,875.0,901.23,660.88
2016,8,24,13,15,757.5,201.0,3.4,26.5,857.5,881.0,649.61
2016,8,24,13,30,752.0,199.0,3.5,26.0,840.0,857.73,636.07
2016,8,24,13,45,726.0,206.5,3.6,26.0,810.0,823.43,613.11
2016,8,24,14,0,700.0,214.0,3.7,26.0,780.0,787.2,588.57
2016,8,24,14,15,688.5,210.0,3.75,25.5,748.0,750.37,564.58
2016,8,24,14,30,677.0,206.0,3.8,25.0,716.0,711.67,538.74
2016,8,24,14,45,667.5,198.0,3.85,25.0,679.5,669.23,508.76
2016,8,24,15,0,658.0,190.0,3.9,25.0,643.0,625.28,477.07
2016,8,24,15,15,638.5,184.0,3.9,24.5,600.0,575.67,441.2
2016,8,24,15,30,619.0,178.0,3.9,24.0,557.0,525.88,404.27
2016,8,24,15,45,614.0,163.5,3.95,24.0,514.0,476.53,366.07
2016,8,24,16,0,609.0,149.0,4.0,24.0,471.0,426.18,325.98
2016,8,24,16,15,577.5,140.5,3.95,23.0,421.0,369.39,281.04
2016,8,24,16,30,546.0,132.0,3.9,22.0,371.0,310.27,233.12
2016,8,24,16,45,527.0,117.0,3.9,21.5,323.0,257.08,188.2
2016,8,24,17,0,508.0,102.0,3.9,21.0,275.0,205.51,144.17
2016,8,24,17,15,453.0,90.0,3.75,20.0,224.0,152.14,101.14
2016,8,24,17,30,398.0,78.0,3.6,19.0,173.0,105.09,65.84
2016,8,24,17,45,337.0,62.0,3.45,18.5,128.0,61.38,37.84
2016,8,24,18,0,276.0,46.0,3.3,18.0,83.0,34.73,24.23
2016,8,24,18,15,172.5,28.5,3.2,17.5,48.0,21.6,11.29
2016,8,24,18,30,69.0,11.0,3.1,17.0,13.0,8.65,0.0
2016,8,24,18,45,34.5,5.5,3.05,16.5,6.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,72.0,14.5,2.1,11.5,20.5,11.41,0.0
2016,8,25,6,0,144.0,29.0,2.2,12.0,41.0,21.86,11.77
2016,8,25,6,15,232.0,47.0,2.2,12.5,82.5,35.18,25.25
2016,8,25,6,30,320.0,65.0,2.2,13.0,124.0,63.73,40.81
2016,8,25,6,45,395.0,77.0,2.2,13.5,174.0,105.12,67.36
2016,8,25,7,0,470.0,89.0,2.2,14.0,224.0,155.51,105.59
2016,8,25,7,15,518.5,98.5,2.2,14.5,275.5,206.54,148.14
2016,8,25,7,30,567.0,108.0,2.2,15.0,327.0,267.19,199.54
2016,8,25,7,45,607.5,114.0,2.2,15.5,379.5,323.01,247.06
2016,8,25,8,0,648.0,120.0,2.2,16.0,432.0,382.33,296.53
2016,8,25,8,15,675.0,126.0,2.2,16.5,482.0,438.59,342.52
2016,8,25,8,30,702.0,132.0,2.2,17.0,532.0,496.16,388.11
2016,8,25,8,45,720.5,137.5,2.2,18.0,577.5,549.48,428.31
2016,8,25,9,0,739.0,143.0,2.2,19.0,623.0,602.61,466.94
2016,8,25,9,15,755.5,147.0,2.2,19.5,664.5,652.53,502.89
2016,8,25,9,30,772.0,151.0,2.2,20.0,706.0,701.46,537.14
2016,8,25,9,45,782.0,155.0,2.25,20.5,741.5,740.32,563.84
2016,8,25,10,0,792.0,159.0,2.3,21.0,777.0,780.52,590.88
2016,8,25,10,15,801.5,161.0,2.35,21.5,806.0,816.25,614.37
2016,8,25,10,30,811.0,163.0,2.4,22.0,835.0,849.44,635.14
2016,8,25,10,45,794.5,178.0,2.5,22.5,850.5,869.43,647.17
2016,8,25,11,0,778.0,193.0,2.6,23.0,866.0,894.15,662.49
2016,8,25,11,15,782.0,194.0,2.65,23.0,880.0,903.07,668.15
2016,8,25,11,30,786.0,195.0,2.7,23.0,894.0,917.73,677.87
2016,8,25,11,45,765.0,209.0,2.8,23.5,893.5,928.77,684.31
2016,8,25,12,0,744.0,223.0,2.9,24.0,893.0,926.23,681.71
2016,8,25,12,15,743.5,223.0,2.95,24.0,891.0,925.74,681.78
2016,8,25,12,30,743.0,223.0,3.0,24.0,889.0,921.86,679.62
2016,8,25,12,45,748.0,217.0,3.05,24.5,881.0,913.97,673.76
2016,8,25,13,0,753.0,211.0,3.1,25.0,873.0,902.62,665.65
2016,8,25,13,15,747.0,209.0,3.15,25.0,855.0,881.98,652.41
2016,8,25,13,30,741.0,207.0,3.2,25.0,837.0,858.35,637.12
2016,8,25,13,45,713.5,214.5,3.3,25.0,806.0,822.75,613.37
2016,8,25,14,0,686.0,222.0,3.4,25.0,775.0,785.33,588.09
2016,8,25,14,15,674.0,218.0,3.45,24.5,743.0,748.37,564.04
2016,8,25,14,30,662.0,214.0,3.5,24.0,711.0,709.61,538.2
2016,8,25,14,45,641.5,210.5,3.6,24.0,671.5,663.78,505.81
2016,8,25,15,0,621.0,207.0,3.7,24.0,632.0,617.29,472.29
2016,8,25,15,15,601.0,199.5,3.75,23.5,589.0,562.26,432.66
2016,8,25,15,30,581.0,192.0,3.8,23.0,546.0,512.7,395.94
2016,8,25,15,45,566.0,179.5,3.85,22.5,501.0,461.72,357.13
2016,8,25,16,0,551.0,167.0,3.9,22.0,456.0,410.94,317.3
2016,8,25,16,15,518.5,156.5,3.9,21.5,406.5,355.23,272.6
2016,8,25,16,30,486.0,146.0,3.9,21.0,357.0,302.1,229.0
2016,8,25,16,45,463.0,129.5,3.9,20.5,309.0,249.75,185.08
2016,8,25,17,0,440.0,113.0,3.9,20.0,261.0,199.59,142.6
2016,8,25,17,15,386.5,98.5,3.8,19.0,211.5,148.29,101.29
2016,8,25,17,30,333.0,84.0,3.7,18.0,162.0,103.28,67.23
2016,8,25,17,45,278.5,65.0,3.6,17.0,118.5,61.43,39.31
2016,8,25,18,0,224.0,46.0,3.5,16.0,75.0,34.43,24.11
2016,8,25,18,15,134.5,27.0,3.4,15.5,42.0,20.37,9.95
2016,8,25,18,30,45.0,8.0,3.3,15.0,9.0,6.29,0.0
2016,8,25,18,45,22.5,4.0,3.2,14.5,4.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,5,45,119.0,13.0,1.75,11.5,22.5,10.23,0.0
2016,8,26,6,0,238.0,26.0,2.0,12.0,45.0,21.32,11.05
2016,8,26,6,15,344.0,38.5,2.0,12.0,89.5,31.47,22.02
2016,8,26,6,30,450.0,51.0,2.0,12.0,134.0,63.17,36.57
2016,8,26,6,45,517.5,60.0,2.0,12.5,185.0,109.7,66.08
2016,8,26,7,0,585.0,69.0,2.0,13.0,236.0,164.31,108.37
2016,8,26,7,15,631.5,76.0,2.0,13.5,289.5,220.04,155.73
2016,8,26,7,30,678.0,83.0,2.0,14.0,343.0,280.57,208.09
2016,8,26,7,45,709.0,88.5,2.0,15.0,395.5,338.75,258.13
2016,8,26,8,0,740.0,94.0,2.0,16.0,448.0,399.19,308.59
2016,8,26,8,15,764.5,98.0,2.0,16.5,498.5,457.68,356.57
2016,8,26,8,30,789.0,102.0,2.0,17.0,549.0,516.12,402.92
2016,8,26,8,45,805.5,106.0,2.0,17.5,595.5,570.51,444.7
2016,8,26,9,0,822.0,110.0,2.0,18.0,642.0,624.27,484.63
2016,8,26,9,15,835.5,113.0,2.0,18.5,684.0,674.18,520.52
2016,8,26,9,30,849.0,116.0,2.0,19.0,726.0,722.6,554.31
2016,8,26,9,45,830.0,133.5,2.05,19.5,754.0,759.2,578.72
2016,8,26,10,0,811.0,151.0,2.1,20.0,782.0,791.18,599.43
2016,8,26,10,15,819.5,153.0,2.15,20.5,811.0,826.65,622.41
2016,8,26,10,30,828.0,155.0,2.2,21.0,840.0,859.47,642.74
2016,8,26,10,45,834.5,156.5,2.25,21.5,862.0,887.28,659.58
2016,8,26,11,0,841.0,158.0,2.3,22.0,884.0,911.99,674.34
2016,8,26,11,15,844.5,159.0,2.4,22.0,898.0,930.29,686.66
2016,8,26,11,30,848.0,160.0,2.5,22.0,912.0,945.15,696.84
2016,8,26,11,45,850.0,160.0,2.6,22.5,918.0,954.16,701.94
2016,8,26,12,0,852.0,160.0,2.7,23.0,924.0,959.54,704.79
2016,8,26,12,15,851.0,160.0,2.8,23.0,921.5,958.52,704.92
2016,8,26,12,30,850.0,160.0,2.9,23.0,919.0,953.84,702.78
2016,8,26,12,45,843.0,161.5,3.0,23.5,907.5,941.51,694.33
2016,8,26,13,0,836.0,163.0,3.1,24.0,896.0,925.73,683.7
2016,8,26,13,15,831.0,162.0,3.2,24.0,877.5,906.03,671.82
2016,8,26,13,30,826.0,161.0,3.3,24.0,859.0,883.06,657.74
2016,8,26,13,45,817.5,159.0,3.4,24.0,833.0,853.13,638.85
2016,8,26,14,0,809.0,157.0,3.5,24.0,807.0,820.41,617.93
2016,8,26,14,15,798.5,154.5,3.55,23.5,774.0,783.07,593.68
2016,8,26,14,30,788.0,152.0,3.6,23.0,741.0,743.47,567.21
2016,8,26,14,45,775.0,148.0,3.65,23.0,702.5,698.74,535.4
2016,8,26,15,0,762.0,144.0,3.7,23.0,664.0,655.12,503.64
2016,8,26,15,15,743.5,140.0,3.7,22.5,619.5,603.57,466.13
2016,8,26,15,30,725.0,136.0,3.7,22.0,575.0,551.49,427.18
2016,8,26,15,45,702.5,130.0,3.7,22.0,527.0,495.31,383.24
2016,8,26,16,0,680.0,124.0,3.7,22.0,479.0,439.67,338.56
2016,8,26,16,15,649.0,117.5,3.65,21.5,427.5,380.99,290.98
2016,8,26,16,30,618.0,111.0,3.6,21.0,376.0,324.41,243.88
2016,8,26,16,45,577.0,102.5,3.55,20.5,324.0,265.68,194.5
2016,8,26,17,0,536.0,94.0,3.5,20.0,272.0,210.95,148.2
2016,8,26,17,15,478.5,83.0,3.35,19.0,220.5,152.22,100.51
2016,8,26,17,30,421.0,72.0,3.2,18.0,169.0,104.04,64.12
2016,8,26,17,45,340.5,57.5,3.1,17.5,122.5,59.06,35.61
2016,8,26,18,0,260.0,43.0,3.0,17.0,76.0,32.49,22.26
2016,8,26,18,15,155.0,25.5,2.9,16.0,42.5,19.34,8.49
2016,8,26,18,30,50.0,8.0,2.8,15.0,9.0,6.29,0.0
2016,8,26,18,45,25.0,4.0,2.75,14.5,4.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,5,45,83.0,13.5,1.85,11.0,19.5,10.62,0.0
2016,8,27,6,0,166.0,27.0,1.9,11.0,39.0,20.47,10.11
2016,8,27,6,15,262.5,43.0,1.85,11.5,81.5,32.52,22.94
2016,8,27,6,30,359.0,59.0,1.8,12.0,124.0,64.06,39.16
2016,8,27,6,45,432.0,70.0,1.75,12.5,174.0,107.25,67.48
2016,8,27,7,0,505.0,81.0,1.7,13.0,224.0,162.64,110.52
2016,8,27,7,15,417.5,109.5,1.65,13.5,244.0,195.92,143.95
2016,8,27,7,30,330.0,138.0,1.6,14.0,264.0,216.44,166.04
2016,8,27,7,45,350.0,157.5,1.6,14.5,308.5,261.69,204.2
2016,8,27,8,0,370.0,177.0,1.6,15.0,353.0,308.86,243.02
2016,8,27,8,15,377.5,198.0,1.6,15.5,394.5,353.2,278.73
2016,8,27,8,30,385.0,219.0,1.6,16.0,436.0,397.73,313.53
2016,8,27,8,45,581.5,172.5,1.6,16.5,532.0,507.54,397.64
2016,8,27,9,0,778.0,126.0,1.6,17.0,628.0,615.35,478.09
2016,8,27,9,15,793.0,129.5,1.65,17.5,669.0,664.97,513.39
2016,8,27,9,30,808.0,133.0,1.7,18.0,710.0,713.33,547.34
2016,8,27,9,45,805.5,142.5,1.8,18.5,742.5,752.78,574.41
2016,8,27,10,0,803.0,152.0,1.9,19.0,775.0,789.16,598.87
2016,8,27,10,15,811.5,154.0,1.95,19.5,803.5,824.4,621.63
2016,8,27,10,30,820.0,156.0,2.0,20.0,832.0,857.01,641.84
2016,8,27,10,45,825.0,158.0,2.15,20.5,853.5,883.79,658.98
2016,8,27,11,0,830.0,160.0,2.3,21.0,875.0,907.44,674.03
2016,8,27,11,15,834.0,161.0,2.4,21.0,889.0,925.99,686.58
2016,8,27,11,30,838.0,162.0,2.5,21.0,903.0,941.14,697.0
2016,8,27,11,45,837.5,163.5,2.65,21.5,908.0,949.13,701.9
2016,8,27,12,0,837.0,165.0,2.8,22.0,913.0,953.52,704.54
2016,8,27,12,15,836.5,165.0,2.9,22.0,911.0,952.89,704.89
2016,8,27,12,30,836.0,165.0,3.0,22.0,909.0,948.64,702.99
2016,8,27,12,45,845.0,157.0,3.1,22.5,902.0,941.87,698.16
2016,8,27,13,0,854.0,149.0,3.2,23.0,895.0,931.24,690.86
2016,8,27,13,15,849.5,148.0,3.2,23.0,877.0,911.62,678.28
2016,8,27,13,30,845.0,147.0,3.2,23.0,859.0,888.67,663.55
2016,8,27,13,45,836.0,146.0,3.25,23.0,832.5,858.75,644.41
2016,8,27,14,0,827.0,145.0,3.3,23.0,806.0,826.0,623.25
2016,8,27,14,15,817.0,142.5,3.3,22.5,773.5,788.43,599.17
2016,8,27,14,30,807.0,140.0,3.3,22.0,741.0,748.51,572.3
2016,8,27,14,45,793.0,137.5,3.35,22.0,702.0,703.67,540.42
2016,8,27,15,0,779.0,135.0,3.4,22.0,663.0,657.26,506.71
2016,8,27,15,15,761.5,131.0,3.35,21.5,619.0,607.77,470.5
2016,8,27,15,30,744.0,127.0,3.3,21.0,575.0,555.4,431.18
2016,8,27,15,45,720.5,122.0,3.3,21.0,526.5,498.67,386.78
2016,8,27,16,0,697.0,117.0,3.3,21.0,478.0,442.52,341.63
2016,8,27,16,15,666.5,111.0,3.25,20.5,426.5,383.53,293.67
2016,8,27,16,30,636.0,105.0,3.2,20.0,375.0,326.56,246.05
2016,8,27,16,45,594.5,97.0,3.15,19.5,322.5,267.02,195.78
2016,8,27,17,0,553.0,89.0,3.1,19.0,270.0,211.5,148.58
2016,8,27,17,15,495.0,79.0,3.0,18.0,218.5,155.89,103.2
2016,8,27,17,30,437.0,69.0,2.9,17.0,167.0,103.99,63.57
2016,8,27,17,45,354.0,55.0,2.8,16.5,120.5,58.23,34.54
2016,8,27,18,0,271.0,41.0,2.7,16.0,74.0,31.11,21.08
2016,8,27,18,15,159.5,24.0,2.65,15.5,41.0,18.25,6.86
2016,8,27,18,30,48.0,7.0,2.6,15.0,8.0,5.51,0.0
2016,8,27,18,45,24.0,3.5,2.6,14.5,4.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,45,92.5,12.5,1.25,10.5,19.5,9.83,0.0
2016,8,28,6,0,185.0,25.0,1.3,11.0,39.0,19.08,8.68
2016,8,28,6,15,287.5,40.0,1.25,11.5,81.5,30.52,21.16
2016,8,28,6,30,390.0,55.0,1.2,12.0,124.0,66.82,40.09
2016,8,28,6,45,466.0,65.0,1.15,12.5,175.5,111.97,69.79
2016,8,28,7,0,542.0,75.0,1.1,13.0,227.0,166.37,111.94
2016,8,28,7,15,590.5,83.0,1.0,13.5,280.0,221.34,158.22
2016,8,28,7,30,639.0,91.0,0.9,14.0,333.0,281.43,209.2
2016,8,28,7,45,679.0,95.5,0.8,15.0,387.0,340.11,258.04
2016,8,28,8,0,719.0,100.0,0.7,16.0,441.0,402.07,307.72
2016,8,28,8,15,744.5,104.5,0.7,17.0,491.5,460.13,353.13
2016,8,28,8,30,770.0,109.0,0.7,18.0,542.0,518.96,397.28
2016,8,28,8,45,793.0,111.0,0.7,19.0,589.5,574.49,437.29
2016,8,28,9,0,816.0,113.0,0.7,20.0,637.0,629.98,475.7
2016,8,28,9,15,830.5,116.0,0.85,20.5,679.0,680.41,511.84
2016,8,28,9,30,845.0,119.0,1.0,21.0,721.0,729.44,546.23
2016,8,28,9,45,859.0,119.5,1.2,21.5,758.0,773.96,577.53
2016,8,28,10,0,873.0,120.0,1.4,22.0,795.0,807.6,600.14
2016,8,28,10,15,881.0,121.5,1.55,22.5,824.0,843.07,622.98
2016,8,28,10,30,889.0,123.0,1.7,23.0,853.0,875.71,643.77
2016,8,28,10,45,893.0,124.5,1.9,23.5,874.5,901.89,660.78
2016,8,28,11,0,897.0,126.0,2.1,24.0,896.0,924.72,675.61
2016,8,28,11,15,900.0,127.0,2.2,24.0,910.0,942.75,687.65
2016,8,28,11,30,903.0,128.0,2.3,24.0,924.0,957.21,697.52
2016,8,28,11,45,903.0,129.0,2.45,24.5,929.5,965.29,702.47
2016,8,28,12,0,903.0,130.0,2.6,25.0,935.0,969.67,705.13
2016,8,28,12,15,902.5,130.0,2.7,25.0,933.0,968.95,705.52
2016,8,28,12,30,902.0,130.0,2.8,25.0,931.0,964.52,703.63
2016,8,28,12,45,914.0,121.0,2.9,25.5,924.5,959.45,700.05
2016,8,28,13,0,926.0,112.0,3.0,26.0,918.0,950.25,693.86
2016,8,28,13,15,922.0,111.0,3.1,25.5,899.5,930.39,683.44
2016,8,28,13,30,918.0,110.0,3.2,25.0,881.0,907.02,670.68
2016,8,28,13,45,910.5,109.5,3.3,25.0,854.5,877.78,652.58
2016,8,28,14,0,903.0,109.0,3.4,25.0,828.0,845.46,632.27
2016,8,28,14,15,894.5,107.5,3.45,25.0,795.0,808.5,608.33
2016,8,28,14,30,886.0,106.0,3.5,25.0,762.0,768.88,582.35
2016,8,28,14,45,875.0,103.5,3.55,25.0,722.5,724.13,550.97
2016,8,28,15,0,864.0,101.0,3.6,25.0,683.0,677.36,517.3
2016,8,28,15,15,848.5,98.0,3.55,24.5,638.5,629.98,482.84
2016,8,28,15,30,833.0,95.0,3.5,24.0,594.0,576.24,442.8
2016,8,28,15,45,806.0,94.0,3.5,23.5,543.5,517.72,398.02
2016,8,28,16,0,779.0,93.0,3.5,23.0,493.0,459.85,352.28
2016,8,28,16,15,750.5,88.5,3.4,22.5,440.5,399.14,302.84
2016,8,28,16,30,722.0,84.0,3.3,22.0,388.0,338.89,252.39
2016,8,28,16,45,674.0,79.5,3.25,21.5,333.0,275.78,199.18
2016,8,28,17,0,626.0,75.0,3.2,21.0,278.0,217.24,149.49
2016,8,28,17,15,567.5,67.0,3.05,20.0,225.0,158.85,101.73
2016,8,28,17,30,509.0,59.0,2.9,19.0,172.0,107.13,62.58
2016,8,28,17,45,418.5,48.0,2.75,18.5,124.0,58.46,32.66
2016,8,28,18,0,328.0,37.0,2.6,18.0,76.0,30.39,20.16
2016,8,28,18,15,164.0,18.5,2.5,17.0,38.0,14.95,3.54
2016,8,28,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,45,99.5,12.5,1.75,10.5,19.5,9.83,0.0
2016,8,29,6,0,199.0,25.0,1.9,11.0,39.0,19.11,8.23
2016,8,29,6,15,306.5,39.0,1.9,11.5,82.0,31.83,22.23
2016,8,29,6,30,414.0,53.0,1.9,12.0,125.0,68.19,39.96
2016,8,29,6,45,492.5,61.5,1.95,12.5,177.0,114.18,70.41
2016,8,29,7,0,571.0,70.0,2.0,13.0,229.0,169.66,113.84
2016,8,29,7,15,619.0,77.0,2.0,13.5,282.0,225.52,161.64
2016,8,29,7,30,667.0,84.0,2.0,14.0,335.0,286.37,214.3
2016,8,29,7,45,702.5,89.0,2.0,15.0,388.5,345.51,264.91
2016,8,29,8,0,738.0,94.0,2.0,16.0,442.0,407.42,316.28
2016,8,29,8,15,762.5,98.0,2.0,16.5,492.5,465.9,364.04
2016,8,29,8,30,787.0,102.0,2.0,17.0,543.0,524.54,410.33
2016,8,29,8,45,802.0,106.5,2.05,18.0,588.5,578.65,451.04
2016,8,29,9,0,817.0,111.0,2.1,19.0,634.0,631.99,489.73
2016,8,29,9,15,831.0,114.0,2.1,19.5,676.0,682.15,525.56
2016,8,29,9,30,845.0,117.0,2.1,20.0,718.0,730.87,559.33
2016,8,29,9,45,871.0,111.5,2.15,21.0,757.5,770.79,585.61
2016,8,29,10,0,897.0,106.0,2.2,22.0,797.0,816.57,613.78
2016,8,29,10,15,904.0,107.0,2.2,22.5,826.0,851.48,634.87
2016,8,29,10,30,911.0,108.0,2.2,23.0,855.0,883.42,653.84
2016,8,29,10,45,887.0,125.5,2.25,23.5,868.5,900.91,663.58
2016,8,29,11,0,863.0,143.0,2.3,24.0,882.0,926.83,679.04
2016,8,29,11,15,866.5,144.0,2.35,24.5,895.5,931.16,680.28
2016,8,29,11,30,870.0,145.0,2.4,25.0,909.0,945.62,688.44
2016,8,29,11,45,848.0,159.0,2.45,25.5,907.5,960.71,696.97
2016,8,29,12,0,826.0,173.0,2.5,26.0,906.0,956.85,693.32
2016,8,29,12,15,825.0,173.0,2.6,26.0,904.0,955.6,693.45
2016,8,29,12,30,824.0,173.0,2.7,26.0,902.0,950.77,691.32
2016,8,29,12,45,831.5,166.0,2.8,26.5,894.5,943.64,686.42
2016,8,29,13,0,839.0,159.0,2.9,27.0,887.0,932.72,679.16
2016,8,29,13,15,834.0,158.0,2.9,27.0,868.5,912.67,666.58
2016,8,29,13,30,829.0,157.0,2.9,27.0,850.0,889.34,651.94
2016,8,29,13,45,801.0,165.5,2.95,27.0,818.0,852.34,628.52
2016,8,29,14,0,773.0,174.0,3.0,27.0,786.0,819.79,607.37
2016,8,29,14,15,762.0,170.5,3.05,26.5,753.5,781.22,582.83
2016,8,29,14,30,751.0,167.0,3.1,26.0,721.0,740.54,556.3
2016,8,29,14,45,734.5,164.0,3.2,26.0,681.5,694.59,524.51
2016,8,29,15,0,718.0,161.0,3.3,26.0,642.0,647.45,491.13
2016,8,29,15,15,698.5,156.0,3.35,25.5,598.0,595.73,454.37
2016,8,29,15,30,679.0,151.0,3.4,25.0,554.0,543.7,416.3
2016,8,29,15,45,665.0,141.0,3.45,24.5,508.0,490.1,375.91
2016,8,29,16,0,651.0,131.0,3.5,24.0,462.0,436.33,334.0
2016,8,29,16,15,618.0,123.5,3.55,23.5,411.0,377.04,286.65
2016,8,29,16,30,585.0,116.0,3.6,23.0,360.0,320.19,239.97
2016,8,29,16,45,555.5,103.5,3.65,22.5,309.5,262.95,191.99
2016,8,29,17,0,526.0,91.0,3.7,22.0,259.0,208.49,145.82
2016,8,29,17,15,465.5,80.0,3.65,21.0,208.0,149.58,98.22
2016,8,29,17,30,405.0,69.0,3.6,20.0,157.0,101.61,62.04
2016,8,29,17,45,330.5,53.5,3.55,19.0,112.0,56.83,33.23
2016,8,29,18,0,256.0,38.0,3.5,18.0,67.0,28.86,18.74
2016,8,29,18,15,128.0,19.0,3.45,17.0,33.5,14.49,1.86
2016,8,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,129.0,11.5,2.25,11.5,20.5,9.05,0.0
2016,8,30,6,0,258.0,23.0,2.4,12.0,41.0,18.97,7.53
2016,8,30,6,15,374.0,34.0,2.45,12.5,85.5,28.05,18.78
2016,8,30,6,30,490.0,45.0,2.5,13.0,130.0,67.89,36.59
2016,8,30,6,45,577.0,50.0,2.65,14.0,184.0,116.9,68.49
2016,8,30,7,0,664.0,55.0,2.8,15.0,238.0,177.97,116.23
2016,8,30,7,15,708.0,59.5,2.8,15.5,292.0,235.93,166.46
2016,8,30,7,30,752.0,64.0,2.8,16.0,346.0,298.22,221.03
2016,8,30,7,45,785.5,67.0,2.85,17.0,400.5,359.2,273.78
2016,8,30,8,0,819.0,70.0,2.9,18.0,455.0,422.52,326.88
2016,8,30,8,15,841.0,73.0,2.95,18.5,506.0,480.7,375.07
2016,8,30,8,30,863.0,76.0,3.0,19.0,557.0,540.19,422.63
2016,8,30,8,45,878.5,78.0,3.05,20.0,603.5,594.95,464.23
2016,8,30,9,0,894.0,80.0,3.1,21.0,650.0,648.76,503.63
2016,8,30,9,15,906.0,82.0,3.15,21.5,692.0,698.99,540.12
2016,8,30,9,30,918.0,84.0,3.2,22.0,734.0,747.4,574.31
2016,8,30,9,45,924.0,87.0,3.25,22.5,769.5,790.21,602.28
2016,8,30,10,0,930.0,90.0,3.3,23.0,805.0,830.26,627.83
2016,8,30,10,15,936.5,91.0,3.35,23.5,834.0,865.76,650.0
2016,8,30,10,30,943.0,92.0,3.4,24.0,863.0,898.15,669.92
2016,8,30,10,45,935.5,99.5,3.45,25.0,881.0,921.52,682.33
2016,8,30,11,0,928.0,107.0,3.5,26.0,899.0,940.79,692.0
2016,8,30,11,15,931.0,107.5,3.55,26.0,912.5,958.76,703.59
2016,8,30,11,30,934.0,108.0,3.6,26.0,926.0,973.05,712.84
2016,8,30,11,45,922.5,115.5,3.65,26.0,928.0,976.87,715.33
2016,8,30,12,0,911.0,123.0,3.7,26.0,930.0,976.65,715.37
2016,8,30,12,15,910.0,123.0,3.8,26.0,927.5,975.31,715.13
2016,8,30,12,30,909.0,123.0,3.9,26.0,925.0,970.22,712.53
2016,8,30,12,45,921.0,114.0,4.0,26.5,918.0,964.79,708.42
2016,8,30,13,0,933.0,105.0,4.1,27.0,911.0,955.18,701.65
2016,8,30,13,15,928.0,104.5,4.15,26.5,891.5,934.59,690.13
2016,8,30,13,30,923.0,104.0,4.2,26.0,872.0,910.48,676.28
2016,8,30,13,45,902.0,110.0,4.3,26.0,841.5,875.83,654.1
2016,8,30,14,0,881.0,116.0,4.4,26.0,811.0,838.72,630.11
2016,8,30,14,15,871.0,114.0,4.4,25.5,777.5,800.57,606.0
2016,8,30,14,30,861.0,112.0,4.4,25.0,744.0,759.96,579.86
2016,8,30,14,45,846.5,110.5,4.45,25.0,703.5,721.09,551.9
2016,8,30,15,0,832.0,109.0,4.5,25.0,663.0,672.99,516.96
2016,8,30,15,15,814.5,106.0,4.5,24.5,618.0,620.2,478.55
2016,8,30,15,30,797.0,103.0,4.5,24.0,573.0,566.61,438.4
2016,8,30,15,45,785.0,96.0,4.55,23.5,526.0,511.6,396.05
2016,8,30,16,0,773.0,89.0,4.6,23.0,479.0,455.89,351.62
2016,8,30,16,15,743.5,84.5,4.5,22.5,426.5,394.91,301.48
2016,8,30,16,30,714.0,80.0,4.4,22.0,374.0,334.57,250.53
2016,8,30,16,45,688.5,71.5,4.35,21.5,323.0,274.7,198.87
2016,8,30,17,0,663.0,63.0,4.3,21.0,272.0,216.91,148.43
2016,8,30,17,15,604.5,56.5,4.1,20.5,219.0,157.57,99.09
2016,8,30,17,30,546.0,50.0,3.9,20.0,166.0,104.82,58.76
2016,8,30,17,45,464.5,40.0,3.7,19.5,119.0,54.95,28.04
2016,8,30,18,0,383.0,30.0,3.5,19.0,72.0,24.92,15.21
