Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,15,191.5,15.0,3.35,18.0,36.0,12.19,0.0
2016,8,30,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,31,5,45,163.0,10.0,2.5,11.5,21.0,7.87,0.0
2016,8,31,6,0,326.0,20.0,2.7,12.0,42.0,18.14,6.32
2016,8,31,6,15,443.5,28.5,2.7,12.5,87.5,25.99,16.94
2016,8,31,6,30,561.0,37.0,2.7,13.0,133.0,69.67,35.15
2016,8,31,6,45,632.5,42.0,2.7,13.5,186.0,121.06,69.55
2016,8,31,7,0,704.0,47.0,2.7,14.0,239.0,180.8,117.51
2016,8,31,7,15,746.0,51.0,2.7,14.5,294.0,240.23,169.62
2016,8,31,7,30,788.0,55.0,2.7,15.0,349.0,303.69,225.74
2016,8,31,7,45,819.0,57.5,2.7,16.0,403.0,365.05,279.2
2016,8,31,8,0,850.0,60.0,2.7,17.0,457.0,428.07,332.33
2016,8,31,8,15,870.5,62.5,2.65,17.5,508.5,487.67,381.56
2016,8,31,8,30,891.0,65.0,2.6,18.0,560.0,547.41,429.06
2016,8,31,8,45,907.0,67.0,2.55,18.5,607.5,603.83,472.34
2016,8,31,9,0,923.0,69.0,2.5,19.0,655.0,659.3,513.35
2016,8,31,9,15,934.5,70.5,2.55,19.5,697.5,709.97,550.02
2016,8,31,9,30,946.0,72.0,2.6,20.0,740.0,758.69,583.84
2016,8,31,9,45,949.0,76.5,2.7,20.5,775.0,801.87,612.04
2016,8,31,10,0,952.0,81.0,2.8,21.0,810.0,841.97,637.83
2016,8,31,10,15,958.5,82.0,2.9,21.5,839.5,878.14,660.72
2016,8,31,10,30,965.0,83.0,3.0,22.0,869.0,911.12,681.32
2016,8,31,10,45,967.5,85.0,3.15,22.5,890.5,938.27,698.28
2016,8,31,11,0,970.0,87.0,3.3,23.0,912.0,961.72,712.8
2016,8,31,11,15,973.0,87.5,3.45,23.0,926.0,980.32,725.54
2016,8,31,11,30,976.0,88.0,3.6,23.0,940.0,995.06,735.84
2016,8,31,11,45,975.5,89.5,3.75,23.0,945.5,1003.62,742.19
2016,8,31,12,0,975.0,91.0,3.9,23.0,951.0,1008.16,746.01
2016,8,31,12,15,974.5,91.0,4.0,23.0,948.5,1007.16,745.97
2016,8,31,12,30,974.0,91.0,4.1,23.0,946.0,1002.15,743.41
2016,8,31,12,45,967.5,93.0,4.25,23.5,934.0,989.63,734.81
2016,8,31,13,0,961.0,95.0,4.4,24.0,922.0,973.3,723.75
2016,8,31,13,15,957.0,94.5,4.45,23.5,903.0,953.0,712.35
2016,8,31,13,30,953.0,94.0,4.5,23.0,884.0,929.04,698.53
2016,8,31,13,45,947.0,92.5,4.6,23.0,857.5,898.86,679.49
2016,8,31,14,0,941.0,91.0,4.7,23.0,831.0,865.4,658.03
2016,8,31,14,15,933.0,90.0,4.75,22.5,797.0,827.74,634.38
2016,8,31,14,30,925.0,89.0,4.8,22.0,763.0,787.3,608.42
2016,8,31,14,45,915.5,86.0,4.85,22.0,723.5,741.22,576.27
2016,8,31,15,0,906.0,83.0,4.9,22.0,684.0,692.91,540.6
2016,8,31,15,15,891.0,81.0,4.9,21.5,638.0,640.21,501.52
2016,8,31,15,30,876.0,79.0,4.9,21.0,592.0,586.29,460.31
2016,8,31,15,45,849.5,78.5,4.9,21.0,540.5,526.93,412.77
2016,8,31,16,0,823.0,78.0,4.9,21.0,489.0,469.84,365.65
2016,8,31,16,15,794.5,74.0,4.8,20.0,436.0,407.02,313.94
2016,8,31,16,30,766.0,70.0,4.7,19.0,383.0,345.76,261.83
2016,8,31,16,45,717.0,67.0,4.65,18.5,327.0,281.28,206.03
2016,8,31,17,0,668.0,64.0,4.6,18.0,271.0,219.85,152.59
2016,8,31,17,15,607.0,57.5,4.35,17.5,217.5,159.62,101.91
2016,8,31,17,30,546.0,51.0,4.1,17.0,164.0,106.3,60.61
2016,8,31,17,45,446.5,41.5,3.95,16.5,116.0,55.86,29.41
2016,8,31,18,0,347.0,32.0,3.8,16.0,68.0,26.49,16.59
2016,8,31,18,15,173.5,16.0,3.6,15.5,34.0,13.02,0.0
2016,8,31,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,105.5,12.0,2.3,10.5,18.5,9.44,0.0
2016,9,1,6,0,211.0,24.0,2.5,11.0,37.0,19.78,6.61
2016,9,1,6,15,330.5,36.5,2.5,11.5,81.0,29.99,20.44
2016,9,1,6,30,450.0,49.0,2.5,12.0,125.0,72.54,40.83
2016,9,1,6,45,550.5,54.0,2.5,12.5,180.0,121.55,73.73
2016,9,1,7,0,651.0,59.0,2.5,13.0,235.0,182.55,121.83
2016,9,1,7,15,697.5,64.0,2.45,13.5,290.0,242.94,174.44
2016,9,1,7,30,744.0,69.0,2.4,14.0,345.0,306.31,230.02
2016,9,1,7,45,783.0,71.5,2.4,15.0,400.5,368.79,283.85
2016,9,1,8,0,822.0,74.0,2.4,16.0,456.0,434.2,338.37
2016,9,1,8,15,844.5,77.0,2.35,16.5,507.5,494.67,387.89
2016,9,1,8,30,867.0,80.0,2.3,17.0,559.0,552.86,433.9
2016,9,1,8,45,881.0,83.5,2.25,18.0,606.0,608.54,475.4
2016,9,1,9,0,895.0,87.0,2.2,19.0,653.0,663.12,514.37
2016,9,1,9,15,907.5,89.0,2.2,19.5,695.5,713.81,550.41
2016,9,1,9,30,920.0,91.0,2.2,20.0,738.0,762.7,584.12
2016,9,1,9,45,911.0,102.0,2.2,20.5,769.5,802.02,608.75
2016,9,1,10,0,902.0,113.0,2.2,21.0,801.0,837.34,630.33
2016,9,1,10,15,909.5,114.5,2.3,21.5,830.5,873.27,652.98
2016,9,1,10,30,917.0,116.0,2.4,22.0,860.0,906.21,673.46
2016,9,1,10,45,898.5,130.0,2.5,22.5,875.0,924.95,684.43
2016,9,1,11,0,880.0,144.0,2.6,23.0,890.0,952.82,701.61
2016,9,1,11,15,883.0,145.0,2.75,23.0,903.5,956.55,704.6
2016,9,1,11,30,886.0,146.0,2.9,23.0,917.0,970.59,714.71
2016,9,1,11,45,863.5,160.0,3.05,23.5,915.5,985.29,723.84
2016,9,1,12,0,841.0,174.0,3.2,24.0,914.0,980.67,720.33
2016,9,1,12,15,840.5,174.0,3.35,24.0,911.5,979.64,720.82
2016,9,1,12,30,840.0,174.0,3.5,24.0,909.0,974.94,718.92
2016,9,1,12,45,876.5,151.0,3.7,24.0,909.5,978.79,723.13
2016,9,1,13,0,913.0,128.0,3.9,24.0,910.0,964.3,715.09
2016,9,1,13,15,908.0,127.0,4.0,23.5,891.0,943.35,703.6
2016,9,1,13,30,903.0,126.0,4.1,23.0,872.0,918.96,689.75
2016,9,1,13,45,864.5,140.5,4.25,23.0,836.5,889.13,670.99
2016,9,1,14,0,826.0,155.0,4.4,23.0,801.0,845.61,642.54
2016,9,1,14,15,815.0,152.0,4.4,22.5,767.0,806.14,616.96
2016,9,1,14,30,804.0,149.0,4.4,22.0,733.0,764.39,588.64
2016,9,1,14,45,779.5,150.0,4.45,22.0,690.5,718.55,555.58
2016,9,1,15,0,755.0,151.0,4.5,22.0,648.0,667.81,518.38
2016,9,1,15,15,735.0,146.0,4.4,21.5,602.5,613.84,478.51
2016,9,1,15,30,715.0,141.0,4.3,21.0,557.0,559.54,437.38
2016,9,1,15,45,695.5,133.0,4.25,20.5,508.5,502.78,393.44
2016,9,1,16,0,676.0,125.0,4.2,20.0,460.0,446.33,348.38
2016,9,1,16,15,642.0,117.5,4.15,19.5,408.0,384.95,298.24
2016,9,1,16,30,608.0,110.0,4.1,19.0,356.0,326.1,248.86
2016,9,1,16,45,572.0,99.0,4.05,18.5,304.0,266.57,198.05
2016,9,1,17,0,536.0,88.0,4.0,18.0,252.0,210.56,149.77
2016,9,1,17,15,471.0,76.5,3.9,17.0,200.0,152.95,102.4
2016,9,1,17,30,406.0,65.0,3.8,16.0,148.0,100.14,61.53
2016,9,1,17,45,319.5,49.5,3.75,15.5,102.5,54.46,31.47
2016,9,1,18,0,233.0,34.0,3.7,15.0,57.0,25.84,15.91
2016,9,1,18,15,116.5,17.0,3.55,14.5,28.5,12.95,0.0
2016,9,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,5,45,84.0,11.5,2.05,10.5,16.5,9.05,0.0
2016,9,2,6,0,168.0,23.0,2.3,11.0,33.0,17.51,4.3
2016,9,2,6,15,285.0,37.0,2.4,11.5,75.0,31.22,21.44
2016,9,2,6,30,402.0,51.0,2.5,12.0,117.0,72.71,42.13
2016,9,2,6,45,501.0,57.0,2.65,13.0,170.5,119.77,74.2
2016,9,2,7,0,600.0,63.0,2.8,14.0,224.0,178.75,120.62
2016,9,2,7,15,648.0,69.0,2.75,14.5,277.5,236.14,170.44
2016,9,2,7,30,696.0,75.0,2.7,15.0,331.0,298.44,224.77
2016,9,2,7,45,734.5,78.5,2.7,15.5,385.0,360.29,278.31
2016,9,2,8,0,773.0,82.0,2.7,16.0,439.0,424.0,331.97
2016,9,2,8,15,796.5,85.5,2.65,16.5,489.5,483.0,380.38
2016,9,2,8,30,820.0,89.0,2.6,17.0,540.0,542.61,427.53
2016,9,2,8,45,837.0,92.0,2.6,18.0,586.5,598.16,469.29
2016,9,2,9,0,854.0,95.0,2.6,19.0,633.0,653.01,508.97
2016,9,2,9,15,867.0,97.0,2.65,19.5,674.5,697.47,541.21
2016,9,2,9,30,880.0,99.0,2.7,20.0,716.0,745.09,574.77
2016,9,2,9,45,901.5,95.0,2.75,20.5,754.5,791.36,605.3
2016,9,2,10,0,923.0,91.0,2.8,21.0,793.0,835.95,633.96
2016,9,2,10,15,929.5,92.0,2.9,21.5,822.0,871.17,656.21
2016,9,2,10,30,936.0,93.0,3.0,22.0,851.0,903.29,676.29
2016,9,2,10,45,924.0,103.0,3.1,22.5,867.5,924.83,689.18
2016,9,2,11,0,912.0,113.0,3.2,23.0,884.0,942.03,699.27
2016,9,2,11,15,915.0,113.5,3.35,23.0,897.0,959.59,711.41
2016,9,2,11,30,918.0,114.0,3.5,23.0,910.0,973.51,721.22
2016,9,2,11,45,904.0,123.0,3.7,23.5,911.0,975.97,722.43
2016,9,2,12,0,890.0,132.0,3.9,24.0,912.0,974.38,721.1
2016,9,2,12,15,889.0,132.0,4.0,24.0,909.5,972.8,720.68
2016,9,2,12,30,888.0,132.0,4.1,24.0,907.0,967.54,717.9
2016,9,2,12,45,887.5,130.0,4.2,24.0,896.5,957.23,711.85
2016,9,2,13,0,887.0,128.0,4.3,24.0,886.0,943.29,703.44
2016,9,2,13,15,882.5,127.0,4.3,23.5,867.0,923.12,691.73
2016,9,2,13,30,878.0,126.0,4.3,23.0,848.0,899.59,677.74
2016,9,2,13,45,858.5,130.5,4.3,23.0,818.0,876.51,662.77
2016,9,2,14,0,839.0,135.0,4.3,23.0,788.0,839.34,637.97
2016,9,2,14,15,828.5,133.0,4.25,23.0,754.5,800.8,611.94
2016,9,2,14,30,818.0,131.0,4.2,23.0,721.0,759.92,583.32
2016,9,2,14,45,803.0,128.0,4.2,23.0,681.0,712.79,549.45
2016,9,2,15,0,788.0,125.0,4.2,23.0,641.0,664.17,513.85
2016,9,2,15,15,769.5,121.0,4.2,22.5,596.0,611.26,475.19
2016,9,2,15,30,751.0,117.0,4.2,22.0,551.0,558.95,435.84
2016,9,2,15,45,729.0,111.5,4.2,21.5,502.5,501.56,391.46
2016,9,2,16,0,707.0,106.0,4.2,21.0,454.0,444.64,346.04
2016,9,2,16,15,674.0,100.5,4.15,20.5,402.0,383.96,296.33
2016,9,2,16,30,641.0,95.0,4.1,20.0,350.0,325.61,247.17
2016,9,2,16,45,598.5,86.5,4.1,19.5,298.0,264.46,195.08
2016,9,2,17,0,556.0,78.0,4.1,19.0,246.0,207.53,146.13
2016,9,2,17,15,490.0,68.5,3.95,18.0,194.5,150.19,98.93
2016,9,2,17,30,424.0,59.0,3.8,17.0,143.0,100.64,60.85
2016,9,2,17,45,330.5,45.5,3.7,16.5,98.5,54.56,30.96
2016,9,2,18,0,237.0,32.0,3.6,16.0,54.0,24.4,14.36
2016,9,2,18,15,118.5,16.0,3.45,15.5,27.0,12.59,0.0
2016,9,2,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,7.0,3.4,11.0,7.0,5.51,0.0
2016,9,3,6,0,0.0,14.0,3.5,11.0,14.0,10.67,0.0
2016,9,3,6,15,0.0,33.5,3.6,11.0,33.5,25.12,16.11
2016,9,3,6,30,0.0,53.0,3.7,11.0,53.0,39.96,28.54
2016,9,3,6,45,10.5,74.5,3.8,11.5,77.5,58.11,44.01
2016,9,3,7,0,21.0,96.0,3.9,12.0,102.0,79.93,62.4
2016,9,3,7,15,28.5,117.0,3.9,12.5,127.0,100.91,80.03
2016,9,3,7,30,36.0,138.0,3.9,13.0,152.0,123.02,98.43
2016,9,3,7,45,116.0,166.5,3.9,13.5,218.5,186.39,149.88
2016,9,3,8,0,196.0,195.0,3.9,14.0,285.0,254.05,204.8
2016,9,3,8,15,491.5,147.0,3.85,14.5,407.5,387.5,311.91
2016,9,3,8,30,787.0,99.0,3.8,15.0,530.0,537.69,430.65
2016,9,3,8,45,809.0,100.5,3.8,15.5,577.0,593.3,473.81
2016,9,3,9,0,831.0,102.0,3.8,16.0,624.0,648.7,515.96
2016,9,3,9,15,845.0,104.5,3.8,16.5,665.5,699.08,553.12
2016,9,3,9,30,859.0,107.0,3.8,17.0,707.0,740.9,583.26
2016,9,3,9,45,873.5,107.0,3.85,17.5,743.5,785.05,613.39
2016,9,3,10,0,888.0,107.0,3.9,18.0,780.0,827.16,641.2
2016,9,3,10,15,896.0,108.0,3.95,18.0,809.0,862.54,665.23
2016,9,3,10,30,904.0,109.0,4.0,18.0,838.0,895.01,687.17
2016,9,3,10,45,884.0,125.0,4.05,18.5,853.0,914.05,698.41
2016,9,3,11,0,864.0,141.0,4.1,19.0,868.0,941.99,715.91
2016,9,3,11,15,868.0,141.5,4.2,19.0,882.0,945.94,718.47
2016,9,3,11,30,872.0,142.0,4.3,19.0,896.0,960.18,728.42
2016,9,3,11,45,855.0,154.0,4.4,19.0,896.5,977.63,740.66
2016,9,3,12,0,838.0,166.0,4.5,19.0,897.0,976.21,740.32
2016,9,3,12,15,837.5,165.5,4.65,19.0,895.0,974.54,740.48
2016,9,3,12,30,837.0,165.0,4.8,19.0,893.0,969.22,738.2
2016,9,3,12,45,853.5,153.5,5.0,19.0,887.5,965.43,737.43
2016,9,3,13,0,870.0,142.0,5.2,19.0,882.0,957.4,733.73
2016,9,3,13,15,865.0,141.0,5.3,18.5,863.0,936.34,721.63
2016,9,3,13,30,860.0,140.0,5.4,18.0,844.0,911.89,707.12
2016,9,3,13,45,832.0,149.0,5.5,18.0,812.5,874.36,681.74
2016,9,3,14,0,804.0,158.0,5.6,18.0,781.0,834.63,654.59
2016,9,3,14,15,793.0,155.0,5.6,17.5,747.0,795.6,628.06
2016,9,3,14,30,782.0,152.0,5.6,17.0,713.0,758.88,602.07
2016,9,3,14,45,776.0,144.5,5.6,17.0,675.5,714.34,568.84
2016,9,3,15,0,770.0,137.0,5.6,17.0,638.0,667.75,533.43
2016,9,3,15,15,750.0,132.5,5.45,16.5,592.5,613.5,491.78
2016,9,3,15,30,730.0,128.0,5.3,16.0,547.0,558.91,448.89
2016,9,3,15,45,713.0,120.0,5.2,16.0,499.0,502.58,402.91
2016,9,3,16,0,696.0,112.0,5.1,16.0,451.0,446.29,355.81
2016,9,3,16,15,662.0,106.0,4.95,15.5,399.5,385.12,304.3
2016,9,3,16,30,628.0,100.0,4.8,15.0,348.0,326.41,253.62
2016,9,3,16,45,580.0,92.0,4.7,14.5,295.0,264.62,199.97
2016,9,3,17,0,532.0,84.0,4.6,14.0,242.0,207.7,150.23
2016,9,3,17,15,465.0,73.5,4.4,13.5,191.0,150.62,102.18
2016,9,3,17,30,398.0,63.0,4.2,13.0,140.0,98.68,61.2
2016,9,3,17,45,297.5,48.0,4.05,12.5,95.0,52.98,30.85
2016,9,3,18,0,197.0,33.0,3.9,12.0,50.0,24.94,14.73
2016,9,3,18,15,98.5,16.5,3.8,11.5,25.0,12.98,0.0
2016,9,3,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,5,45,19.0,10.0,3.7,9.5,11.0,7.87,0.0
2016,9,4,6,0,38.0,20.0,3.8,10.0,22.0,15.18,0.85
2016,9,4,6,15,110.5,45.0,3.75,10.0,61.0,34.61,22.24
2016,9,4,6,30,183.0,70.0,3.7,10.0,100.0,69.6,47.09
2016,9,4,6,45,250.0,91.0,3.7,10.5,148.0,110.44,78.16
2016,9,4,7,0,317.0,112.0,3.7,11.0,196.0,159.69,118.2
2016,9,4,7,15,370.0,128.5,3.6,11.0,247.0,209.68,160.91
2016,9,4,7,30,423.0,145.0,3.5,11.0,298.0,271.54,213.93
2016,9,4,7,45,463.0,158.0,3.45,11.5,349.5,326.64,260.88
2016,9,4,8,0,503.0,171.0,3.4,12.0,401.0,385.54,310.02
2016,9,4,8,15,534.5,181.0,3.35,12.5,450.5,441.12,355.43
2016,9,4,8,30,566.0,191.0,3.3,13.0,500.0,498.82,401.28
2016,9,4,8,45,590.5,198.5,3.25,13.5,545.5,551.89,442.32
2016,9,4,9,0,615.0,206.0,3.2,14.0,591.0,605.65,482.76
2016,9,4,9,15,634.0,211.5,3.25,14.5,631.0,659.19,522.18
2016,9,4,9,30,653.0,217.0,3.3,15.0,671.0,707.64,557.05
2016,9,4,9,45,730.0,187.0,3.4,15.5,719.0,768.08,601.55
2016,9,4,10,0,807.0,157.0,3.5,16.0,767.0,823.0,641.37
2016,9,4,10,15,816.0,159.0,3.6,16.0,796.0,858.82,665.96
2016,9,4,10,30,825.0,161.0,3.7,16.0,825.0,891.96,688.74
2016,9,4,10,45,764.5,201.5,3.8,16.5,829.0,905.7,696.63
2016,9,4,11,0,704.0,242.0,3.9,17.0,833.0,905.24,693.54
2016,9,4,11,15,708.5,243.5,4.0,17.0,846.0,923.17,706.36
2016,9,4,11,30,713.0,245.0,4.1,17.0,859.0,937.98,716.88
2016,9,4,11,45,679.5,266.5,4.25,17.5,854.5,931.74,710.78
2016,9,4,12,0,646.0,288.0,4.4,18.0,850.0,921.24,702.08
2016,9,4,12,15,645.0,287.0,4.5,18.0,847.0,918.76,701.24
2016,9,4,12,30,644.0,286.0,4.6,18.0,844.0,913.11,698.17
2016,9,4,12,45,727.5,233.5,4.75,18.5,855.5,937.2,717.37
2016,9,4,13,0,811.0,181.0,4.9,19.0,867.0,943.19,721.96
2016,9,4,13,15,805.5,179.0,4.95,19.0,848.0,921.51,707.65
2016,9,4,13,30,800.0,177.0,5.0,19.0,829.0,896.65,691.28
2016,9,4,13,45,740.5,201.0,5.1,19.0,789.5,855.46,662.77
2016,9,4,14,0,681.0,225.0,5.2,19.0,750.0,804.75,626.03
2016,9,4,14,15,668.0,220.0,5.2,18.5,716.5,765.02,598.75
2016,9,4,14,30,655.0,215.0,5.2,18.0,683.0,723.59,569.65
2016,9,4,14,45,639.0,208.5,5.25,18.0,644.0,677.29,535.48
2016,9,4,15,0,623.0,202.0,5.3,18.0,605.0,630.05,499.99
2016,9,4,15,15,600.5,194.5,5.2,17.5,560.5,572.27,456.29
2016,9,4,15,30,578.0,187.0,5.1,17.0,516.0,520.23,415.96
2016,9,4,15,45,578.5,168.5,5.1,16.5,473.0,471.13,377.28
2016,9,4,16,0,579.0,150.0,5.1,16.0,430.0,420.73,336.23
2016,9,4,16,15,542.0,140.5,4.95,15.5,379.0,361.54,286.89
2016,9,4,16,30,505.0,131.0,4.8,15.0,328.0,305.47,239.13
2016,9,4,16,45,488.5,113.0,4.65,14.5,280.0,251.8,192.12
2016,9,4,17,0,472.0,95.0,4.5,14.0,232.0,199.63,145.79
2016,9,4,17,15,404.0,81.5,4.2,13.5,181.5,143.81,99.07
2016,9,4,17,30,336.0,68.0,3.9,13.0,131.0,96.13,61.6
2016,9,4,17,45,256.5,49.5,3.6,12.5,88.5,52.43,31.32
2016,9,4,18,0,177.0,31.0,3.3,12.0,46.0,23.41,13.02
2016,9,4,18,15,88.5,15.5,3.15,11.5,23.0,12.2,0.0
2016,9,4,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,5,45,29.0,10.0,1.35,8.5,11.5,7.87,0.0
2016,9,5,6,0,58.0,20.0,1.5,9.0,23.0,15.08,0.0
2016,9,5,6,15,142.5,42.0,1.5,9.5,61.5,33.79,20.95
2016,9,5,6,30,227.0,64.0,1.5,10.0,100.0,69.71,45.31
2016,9,5,6,45,346.0,74.0,1.5,10.5,152.5,114.92,77.51
2016,9,5,7,0,465.0,84.0,1.5,11.0,205.0,172.86,122.91
2016,9,5,7,15,518.0,93.5,1.4,11.5,257.0,230.87,172.59
2016,9,5,7,30,571.0,103.0,1.3,12.0,309.0,291.24,224.17
2016,9,5,7,45,621.0,107.5,1.25,13.0,363.0,351.5,274.43
2016,9,5,8,0,671.0,112.0,1.2,14.0,417.0,416.18,326.62
2016,9,5,8,15,698.5,117.0,1.25,14.5,467.0,474.17,373.11
2016,9,5,8,30,726.0,122.0,1.3,15.0,517.0,533.4,419.05
2016,9,5,8,45,739.0,129.5,1.4,16.0,561.5,587.23,458.94
2016,9,5,9,0,752.0,137.0,1.5,17.0,606.0,640.27,496.95
2016,9,5,9,15,768.5,140.5,1.6,17.5,647.0,690.79,533.09
2016,9,5,9,30,785.0,144.0,1.7,18.0,688.0,736.27,564.97
2016,9,5,9,45,829.0,131.0,1.85,19.0,731.5,789.35,601.26
2016,9,5,10,0,873.0,118.0,2.0,20.0,775.0,832.28,628.12
2016,9,5,10,15,880.5,119.5,2.15,20.5,804.0,867.24,650.57
2016,9,5,10,30,888.0,121.0,2.3,21.0,833.0,899.3,671.02
2016,9,5,10,45,838.0,153.0,2.5,21.5,838.5,919.46,683.92
2016,9,5,11,0,788.0,185.0,2.7,22.0,844.0,921.05,684.53
2016,9,5,11,15,792.0,186.0,2.85,22.0,857.5,938.67,697.0
2016,9,5,11,30,796.0,187.0,3.0,22.0,871.0,952.95,707.18
2016,9,5,11,45,755.0,212.0,3.15,22.5,864.0,955.22,708.11
2016,9,5,12,0,714.0,237.0,3.3,23.0,857.0,942.88,699.02
2016,9,5,12,15,713.0,237.0,3.4,23.0,854.0,941.13,698.63
2016,9,5,12,30,712.0,237.0,3.5,23.0,851.0,936.03,695.95
2016,9,5,12,45,753.0,210.5,3.6,23.0,852.0,941.64,701.23
2016,9,5,13,0,794.0,184.0,3.7,23.0,853.0,932.79,696.25
2016,9,5,13,15,787.5,182.0,3.75,23.0,834.0,910.39,681.96
2016,9,5,13,30,781.0,180.0,3.8,23.0,815.0,893.23,671.37
2016,9,5,13,45,728.5,200.0,3.9,23.0,776.5,846.44,639.78
2016,9,5,14,0,676.0,220.0,4.0,23.0,738.0,798.14,606.06
2016,9,5,14,15,662.5,215.5,4.05,22.5,704.5,758.54,579.94
2016,9,5,14,30,649.0,211.0,4.1,22.0,671.0,717.3,552.04
2016,9,5,14,45,625.0,207.5,4.15,22.0,630.5,668.01,516.57
2016,9,5,15,0,601.0,204.0,4.2,22.0,590.0,613.24,476.54
2016,9,5,15,15,578.5,196.0,4.2,21.5,546.0,561.27,438.5
2016,9,5,15,30,556.0,188.0,4.2,21.0,502.0,509.72,399.79
2016,9,5,15,45,544.5,172.5,4.25,21.0,457.0,458.03,359.39
2016,9,5,16,0,533.0,157.0,4.3,21.0,412.0,406.34,317.95
2016,9,5,16,15,496.0,146.0,4.2,20.5,362.0,348.19,270.86
2016,9,5,16,30,459.0,135.0,4.1,20.0,312.0,293.29,225.44
2016,9,5,16,45,440.0,116.0,4.0,19.5,265.0,240.63,180.65
2016,9,5,17,0,421.0,97.0,3.9,19.0,218.0,189.86,136.82
2016,9,5,17,15,355.5,81.5,3.45,18.0,169.0,135.84,92.78
2016,9,5,17,30,290.0,66.0,3.0,17.0,120.0,89.8,57.21
2016,9,5,17,45,223.5,47.0,2.6,16.5,80.0,49.21,28.86
2016,9,5,18,0,157.0,28.0,2.2,16.0,40.0,21.16,10.4
2016,9,5,18,15,78.5,14.0,2.05,15.5,20.0,11.02,0.0
2016,9,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,6,5,45,73.5,9.0,0.5,11.5,12.5,7.08,0.0
2016,9,6,6,0,147.0,18.0,0.5,12.0,25.0,13.77,0.0
2016,9,6,6,15,267.5,32.5,0.6,12.5,66.0,32.4,17.58
2016,9,6,6,30,388.0,47.0,0.7,13.0,107.0,75.26,43.02
2016,9,6,6,45,465.5,57.5,0.8,14.0,157.5,123.55,78.26
2016,9,6,7,0,543.0,68.0,0.9,15.0,208.0,181.28,124.76
2016,9,6,7,15,595.0,75.0,1.0,15.5,261.0,238.1,173.33
2016,9,6,7,30,647.0,82.0,1.1,16.0,314.0,300.39,226.44
2016,9,6,7,45,685.5,87.5,1.2,17.0,367.0,361.14,277.25
2016,9,6,8,0,724.0,93.0,1.3,18.0,420.0,425.0,328.93
2016,9,6,8,15,750.0,97.0,1.45,19.0,470.5,483.87,375.4
2016,9,6,8,30,776.0,101.0,1.6,20.0,521.0,543.17,420.63
2016,9,6,8,45,792.5,106.0,1.8,21.0,567.0,598.54,461.71
2016,9,6,9,0,809.0,111.0,2.0,22.0,613.0,653.27,501.06
2016,9,6,9,15,824.0,114.0,2.05,22.5,654.5,704.06,536.65
2016,9,6,9,30,839.0,117.0,2.1,23.0,696.0,753.45,570.35
2016,9,6,9,45,849.5,119.5,2.2,24.0,731.5,797.18,597.89
2016,9,6,10,0,860.0,122.0,2.3,25.0,767.0,838.62,622.88
2016,9,6,10,15,868.0,124.0,2.35,25.0,796.0,864.27,639.11
2016,9,6,10,30,876.0,126.0,2.4,25.0,825.0,896.87,660.11
2016,9,6,10,45,841.5,149.0,2.45,25.5,834.5,921.88,674.67
2016,9,6,11,0,807.0,172.0,2.5,26.0,844.0,929.51,677.94
2016,9,6,11,15,811.0,173.0,2.55,26.0,857.5,947.32,689.44
2016,9,6,11,30,815.0,174.0,2.6,26.0,871.0,961.73,698.74
2016,9,6,11,45,780.5,194.5,2.65,26.5,865.5,964.89,699.49
2016,9,6,12,0,746.0,215.0,2.7,27.0,860.0,955.02,692.03
2016,9,6,12,15,745.5,215.0,2.75,27.0,857.0,953.64,691.67
2016,9,6,12,30,745.0,215.0,2.8,27.0,854.0,948.82,689.12
2016,9,6,12,45,769.0,198.5,2.85,27.0,851.0,947.33,688.88
2016,9,6,13,0,793.0,182.0,2.9,27.0,848.0,932.46,679.97
2016,9,6,13,15,787.0,180.0,2.95,27.0,828.5,910.42,666.5
2016,9,6,13,30,781.0,178.0,3.0,27.0,809.0,893.5,656.49
2016,9,6,13,45,736.5,193.5,3.05,27.0,773.0,849.16,627.61
2016,9,6,14,0,692.0,209.0,3.1,27.0,737.0,803.29,596.59
2016,9,6,14,15,679.0,204.5,3.15,26.5,703.5,763.55,571.27
2016,9,6,14,30,666.0,200.0,3.2,26.0,670.0,722.09,544.14
2016,9,6,14,45,641.0,197.5,3.25,26.0,629.0,672.33,509.33
2016,9,6,15,0,616.0,195.0,3.3,26.0,588.0,622.28,473.66
2016,9,6,15,15,593.0,187.5,3.3,25.5,543.5,563.92,432.09
2016,9,6,15,30,570.0,180.0,3.3,25.0,499.0,511.84,393.93
2016,9,6,15,45,555.5,166.0,3.35,24.5,453.5,459.15,354.39
2016,9,6,16,0,541.0,152.0,3.4,24.0,408.0,406.74,313.76
2016,9,6,16,15,503.0,141.0,3.2,23.5,357.5,347.69,266.65
2016,9,6,16,30,465.0,130.0,3.0,23.0,307.0,292.0,221.23
2016,9,6,16,45,441.0,112.5,2.85,22.5,260.0,238.72,176.67
2016,9,6,17,0,417.0,95.0,2.7,22.0,213.0,187.89,133.56
2016,9,6,17,15,349.5,79.5,2.3,21.0,164.0,133.69,90.03
2016,9,6,17,30,282.0,64.0,1.9,20.0,115.0,87.74,55.02
2016,9,6,17,45,210.5,45.0,1.55,19.0,75.5,47.34,27.19
2016,9,6,18,0,139.0,26.0,1.2,18.0,36.0,19.65,8.37
2016,9,6,18,15,69.5,13.0,1.15,17.5,18.0,10.23,0.0
2016,9,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,58.5,8.0,0.9,15.5,11.0,6.29,0.0
2016,9,7,6,0,117.0,16.0,0.9,16.0,22.0,12.22,0.0
2016,9,7,6,15,228.5,32.5,1.0,16.5,61.5,31.06,15.99
2016,9,7,6,30,340.0,49.0,1.1,17.0,101.0,72.08,41.19
2016,9,7,6,45,415.5,61.5,1.2,18.0,150.5,121.42,77.51
2016,9,7,7,0,491.0,74.0,1.3,19.0,200.0,177.68,122.38
2016,9,7,7,15,544.5,83.5,1.4,19.5,252.5,234.28,169.96
2016,9,7,7,30,598.0,93.0,1.5,20.0,305.0,296.68,222.23
2016,9,7,7,45,634.0,100.5,1.6,21.0,357.5,355.83,270.99
2016,9,7,8,0,670.0,108.0,1.7,22.0,410.0,417.93,320.55
2016,9,7,8,15,698.0,114.0,1.65,22.5,460.0,477.19,366.59
2016,9,7,8,30,726.0,120.0,1.6,23.0,510.0,537.77,411.92
2016,9,7,8,45,743.5,126.0,1.6,23.5,556.0,592.95,451.97
2016,9,7,9,0,761.0,132.0,1.6,24.0,602.0,647.74,490.44
2016,9,7,9,15,777.0,136.0,1.55,24.5,643.5,698.8,524.76
2016,9,7,9,30,793.0,140.0,1.5,25.0,685.0,744.89,554.72
2016,9,7,9,45,851.0,120.5,1.45,25.5,732.5,802.68,591.69
2016,9,7,10,0,909.0,101.0,1.4,26.0,780.0,851.49,620.36
2016,9,7,10,15,916.0,102.0,1.4,26.0,808.5,886.56,641.56
2016,9,7,10,30,923.0,103.0,1.4,26.0,837.0,918.59,660.81
2016,9,7,10,45,908.5,114.5,1.4,26.5,852.5,938.53,671.04
2016,9,7,11,0,894.0,126.0,1.4,27.0,868.0,954.01,678.61
2016,9,7,11,15,897.0,126.5,1.45,27.0,881.0,971.01,689.3
2016,9,7,11,30,900.0,127.0,1.5,27.0,894.0,984.4,697.83
2016,9,7,11,45,882.0,138.0,1.55,27.0,893.5,984.15,698.01
2016,9,7,12,0,864.0,149.0,1.6,27.0,893.0,995.7,705.83
2016,9,7,12,15,863.0,149.0,1.65,27.0,889.5,993.67,705.16
2016,9,7,12,30,862.0,149.0,1.7,27.0,886.0,987.89,702.42
2016,9,7,12,45,858.0,148.5,1.8,27.5,874.0,975.1,694.67
2016,9,7,13,0,854.0,148.0,1.9,28.0,862.0,958.73,684.74
2016,9,7,13,15,848.0,146.5,1.95,27.5,842.0,936.08,672.95
2016,9,7,13,30,842.0,145.0,2.0,27.0,822.0,910.15,659.02
2016,9,7,13,45,815.0,152.5,2.1,27.0,790.0,871.78,636.03
2016,9,7,14,0,788.0,160.0,2.2,27.0,758.0,831.29,611.37
2016,9,7,14,15,776.0,156.5,2.3,27.0,723.5,796.53,589.73
2016,9,7,14,30,764.0,153.0,2.4,27.0,689.0,753.67,561.62
2016,9,7,14,45,740.0,152.5,2.5,27.0,647.5,703.33,527.52
2016,9,7,15,0,716.0,152.0,2.6,27.0,606.0,652.35,492.12
2016,9,7,15,15,694.5,146.5,2.65,26.5,560.5,597.99,454.17
2016,9,7,15,30,673.0,141.0,2.7,26.0,515.0,543.59,414.99
2016,9,7,15,45,637.0,136.5,2.75,25.5,464.5,482.71,369.7
2016,9,7,16,0,601.0,132.0,2.8,25.0,414.0,423.9,324.57
2016,9,7,16,15,563.0,123.0,2.75,24.5,363.0,362.86,276.32
2016,9,7,16,30,525.0,114.0,2.7,24.0,312.0,300.47,225.82
2016,9,7,16,45,467.0,104.0,2.7,23.5,259.5,239.98,176.32
2016,9,7,17,0,409.0,94.0,2.7,23.0,207.0,185.78,131.67
2016,9,7,17,15,341.0,78.0,2.45,22.0,158.5,131.49,88.24
2016,9,7,17,30,273.0,62.0,2.2,21.0,110.0,85.55,53.29
2016,9,7,17,45,186.0,42.0,2.0,20.0,69.5,44.09,24.93
2016,9,7,18,0,99.0,22.0,1.8,19.0,29.0,16.61,5.21
2016,9,7,18,15,49.5,11.0,1.7,18.5,14.5,8.65,0.0
2016,9,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,33.0,7.5,1.05,11.5,9.0,5.9,0.0
2016,9,8,6,0,66.0,15.0,1.1,12.0,18.0,11.51,0.0
2016,9,8,6,15,160.0,35.0,1.15,12.5,55.5,32.17,17.73
2016,9,8,6,30,254.0,55.0,1.2,13.0,93.0,70.59,43.77
2016,9,8,6,45,341.5,69.0,1.25,13.5,142.0,115.2,76.97
2016,9,8,7,0,429.0,83.0,1.3,14.0,191.0,170.59,121.55
2016,9,8,7,15,483.5,93.5,1.2,14.5,242.5,224.28,167.14
2016,9,8,7,30,538.0,104.0,1.1,15.0,294.0,288.52,221.05
2016,9,8,7,45,586.0,110.0,1.05,16.0,346.5,348.02,269.82
2016,9,8,8,0,634.0,116.0,1.0,17.0,399.0,411.83,320.34
2016,9,8,8,15,663.0,122.0,0.95,17.5,448.5,469.89,365.41
2016,9,8,8,30,692.0,128.0,0.9,18.0,498.0,529.43,409.86
2016,9,8,8,45,707.0,135.5,0.9,19.0,542.5,582.99,447.81
2016,9,8,9,0,722.0,143.0,0.9,20.0,587.0,636.01,483.94
2016,9,8,9,15,739.0,147.0,0.9,20.5,628.0,686.24,517.89
2016,9,8,9,30,756.0,151.0,0.9,21.0,669.0,735.48,550.18
2016,9,8,9,45,771.5,153.0,0.95,22.0,704.5,780.26,578.24
2016,9,8,10,0,787.0,155.0,1.0,23.0,740.0,817.71,600.56
2016,9,8,10,15,796.0,157.0,1.05,23.5,768.5,852.85,621.63
2016,9,8,10,30,805.0,159.0,1.1,24.0,797.0,885.36,640.86
2016,9,8,10,45,770.5,183.0,1.2,24.5,806.5,905.36,652.77
2016,9,8,11,0,736.0,207.0,1.3,25.0,816.0,913.58,657.36
2016,9,8,11,15,740.5,208.5,1.4,25.0,829.0,931.63,669.7
2016,9,8,11,30,745.0,210.0,1.5,25.0,842.0,946.48,679.97
2016,9,8,11,45,709.5,231.5,1.6,25.0,836.5,939.18,676.01
2016,9,8,12,0,674.0,253.0,1.7,25.0,831.0,927.51,668.85
2016,9,8,12,15,673.0,252.5,1.75,25.0,828.0,925.1,668.05
2016,9,8,12,30,672.0,252.0,1.8,25.0,825.0,919.47,665.13
2016,9,8,12,45,729.5,216.5,1.9,25.5,830.5,932.91,675.25
2016,9,8,13,0,787.0,181.0,2.0,26.0,836.0,930.7,673.87
2016,9,8,13,15,781.0,179.0,2.05,26.0,816.5,917.29,666.29
2016,9,8,13,30,775.0,177.0,2.1,26.0,797.0,891.63,650.86
2016,9,8,13,45,718.5,198.0,2.2,26.0,758.0,842.15,619.44
2016,9,8,14,0,662.0,219.0,2.3,26.0,719.0,791.29,585.71
2016,9,8,14,15,648.5,214.0,2.4,25.5,685.5,751.35,560.96
2016,9,8,14,30,635.0,209.0,2.5,25.0,652.0,709.83,534.34
2016,9,8,14,45,598.0,210.5,2.6,25.0,608.5,650.29,493.04
2016,9,8,15,0,561.0,212.0,2.7,25.0,565.0,597.95,455.9
2016,9,8,15,15,537.5,203.0,2.75,24.5,521.0,545.85,418.99
2016,9,8,15,30,514.0,194.0,2.8,24.0,477.0,494.42,381.51
2016,9,8,15,45,486.5,182.0,2.9,24.0,430.5,439.19,339.56
2016,9,8,16,0,459.0,170.0,3.0,24.0,384.0,385.72,297.88
2016,9,8,16,15,422.5,156.0,3.05,23.0,334.5,328.82,253.57
2016,9,8,16,30,386.0,142.0,3.1,22.0,285.0,275.34,210.75
2016,9,8,16,45,349.0,123.5,3.15,21.5,237.0,215.97,161.98
2016,9,8,17,0,312.0,105.0,3.2,21.0,189.0,167.67,121.68
2016,9,8,17,15,253.5,84.0,3.05,20.0,142.5,117.85,81.5
2016,9,8,17,30,195.0,63.0,2.9,19.0,96.0,75.44,48.64
2016,9,8,17,45,134.5,41.0,2.8,18.5,59.5,39.85,22.9
2016,9,8,18,0,74.0,19.0,2.7,18.0,23.0,14.52,2.66
2016,9,8,18,15,37.0,9.5,2.65,17.5,11.5,7.47,0.0
2016,9,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,58.5,7.5,0.4,11.5,10.0,5.9,0.0
2016,9,9,6,0,117.0,15.0,0.4,12.0,20.0,11.47,0.0
2016,9,9,6,15,234.5,30.5,0.4,12.5,59.0,32.01,15.8
2016,9,9,6,30,352.0,46.0,0.4,13.0,98.0,76.24,44.35
2016,9,9,6,45,433.0,57.0,0.4,13.5,147.5,124.16,80.24
2016,9,9,7,0,514.0,68.0,0.4,14.0,197.0,182.0,127.19
2016,9,9,7,15,567.5,76.0,0.45,15.0,249.5,239.0,175.38
2016,9,9,7,30,621.0,84.0,0.5,16.0,302.0,301.72,227.75
2016,9,9,7,45,662.0,89.5,0.55,17.0,355.0,362.45,277.54
2016,9,9,8,0,703.0,95.0,0.6,18.0,408.0,426.6,328.27
2016,9,9,8,15,730.5,99.5,0.7,18.5,458.0,485.9,374.69
2016,9,9,8,30,758.0,104.0,0.8,19.0,508.0,545.41,419.83
2016,9,9,8,45,780.0,107.0,0.95,20.0,555.0,601.52,460.76
2016,9,9,9,0,802.0,110.0,1.1,21.0,602.0,657.48,500.33
2016,9,9,9,15,817.5,113.0,1.2,21.5,643.0,708.38,535.75
2016,9,9,9,30,833.0,116.0,1.3,22.0,684.0,757.92,569.43
2016,9,9,9,45,861.0,110.0,1.4,22.5,724.0,797.91,594.94
2016,9,9,10,0,889.0,104.0,1.5,23.0,764.0,844.71,624.61
2016,9,9,10,15,897.0,105.5,1.55,23.5,792.5,880.46,646.02
2016,9,9,10,30,905.0,107.0,1.6,24.0,821.0,913.27,665.46
2016,9,9,10,45,905.5,110.5,1.65,25.0,840.5,938.19,678.41
2016,9,9,11,0,906.0,114.0,1.7,26.0,860.0,959.52,689.08
2016,9,9,11,15,909.0,114.5,1.65,26.0,873.0,976.56,698.49
2016,9,9,11,30,912.0,115.0,1.6,26.0,886.0,989.96,705.67
2016,9,9,11,45,908.0,118.0,1.6,26.5,889.5,995.42,707.33
2016,9,9,12,0,904.0,121.0,1.6,27.0,893.0,997.06,706.8
2016,9,9,12,15,903.0,121.0,1.6,27.0,889.5,994.84,705.45
2016,9,9,12,30,902.0,121.0,1.6,27.0,886.0,988.86,701.93
2016,9,9,12,45,894.0,123.5,1.6,27.0,873.0,975.02,693.64
2016,9,9,13,0,886.0,126.0,1.6,27.0,860.0,957.66,683.33
2016,9,9,13,15,880.5,125.0,1.65,27.0,840.0,935.83,670.92
2016,9,9,13,30,875.0,124.0,1.7,27.0,820.0,910.68,656.39
2016,9,9,13,45,859.5,126.0,1.75,27.0,791.0,887.91,643.36
2016,9,9,14,0,844.0,128.0,1.8,27.0,762.0,850.74,620.81
2016,9,9,14,15,833.0,125.5,1.85,26.5,727.5,810.34,597.17
2016,9,9,14,30,822.0,123.0,1.9,26.0,693.0,767.67,571.52
2016,9,9,14,45,803.5,121.5,2.0,26.0,652.0,718.53,538.77
2016,9,9,15,0,785.0,120.0,2.1,26.0,611.0,668.19,504.27
2016,9,9,15,15,764.5,116.0,2.2,25.5,565.0,615.2,467.73
2016,9,9,15,30,744.0,112.0,2.3,25.0,519.0,559.66,428.04
2016,9,9,15,45,713.5,108.5,2.4,25.0,469.0,499.35,382.55
2016,9,9,16,0,683.0,105.0,2.5,25.0,419.0,440.4,336.63
2016,9,9,16,15,645.5,98.5,2.6,24.0,367.0,377.45,287.45
2016,9,9,16,30,608.0,92.0,2.7,23.0,315.0,317.48,238.83
2016,9,9,16,45,552.5,84.5,2.8,22.5,262.0,254.49,186.52
2016,9,9,17,0,497.0,77.0,2.9,22.0,209.0,197.34,138.53
2016,9,9,17,15,421.0,65.0,2.85,21.0,159.5,135.95,88.84
2016,9,9,17,30,345.0,53.0,2.8,20.0,110.0,87.44,51.85
2016,9,9,17,45,238.0,37.0,2.75,19.0,69.5,43.52,22.71
2016,9,9,18,0,131.0,21.0,2.7,18.0,29.0,15.95,1.51
2016,9,9,18,15,65.5,10.5,2.6,17.0,14.5,8.26,0.0
2016,9,9,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
