Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,45,153.5,16.0,2.9,11.0,30.0,74.11,0.0
2016,10,30,7,0,307.0,32.0,3.1,11.0,60.0,166.68,122.22
2016,10,30,7,15,411.0,41.5,3.4,11.0,104.0,240.53,192.12
2016,10,30,7,30,515.0,51.0,3.7,11.0,148.0,325.91,268.52
2016,10,30,7,45,266.5,77.0,4.05,11.5,128.0,247.16,206.57
2016,10,30,8,0,18.0,103.0,4.4,12.0,108.0,99.7,80.4
2016,10,30,8,15,23.5,120.5,4.6,12.0,128.0,119.19,97.31
2016,10,30,8,30,29.0,138.0,4.8,12.0,148.0,151.46,124.69
2016,10,30,8,45,23.0,149.0,5.05,12.5,157.5,144.85,118.47
2016,10,30,9,0,17.0,160.0,5.3,13.0,167.0,150.06,122.18
2016,10,30,9,15,8.5,111.0,5.45,13.0,114.5,95.33,75.68
2016,10,30,9,30,0.0,62.0,5.6,13.0,62.0,47.55,34.83
2016,10,30,9,45,2.0,116.5,5.8,13.5,118.0,94.14,73.98
2016,10,30,10,0,4.0,171.0,6.0,14.0,174.0,145.78,116.69
2016,10,30,10,15,3.5,171.0,6.0,14.0,173.5,144.71,115.54
2016,10,30,10,30,3.0,171.0,6.0,14.0,173.0,143.78,114.58
2016,10,30,10,45,1.5,143.0,6.0,14.5,144.0,116.37,91.55
2016,10,30,11,0,0.0,115.0,6.0,15.0,115.0,90.24,69.63
2016,10,30,11,15,9.5,174.0,5.95,15.0,180.0,152.43,121.28
2016,10,30,11,30,19.0,233.0,5.9,15.0,245.0,218.82,175.64
2016,10,30,11,45,17.0,228.0,5.85,15.0,239.0,211.75,169.7
2016,10,30,12,0,15.0,223.0,5.8,15.0,233.0,204.78,163.97
2016,10,30,12,15,16.0,224.5,5.7,15.0,235.0,207.38,166.15
2016,10,30,12,30,17.0,226.0,5.6,15.0,237.0,210.06,168.43
2016,10,30,12,45,133.0,251.5,5.5,15.0,332.0,399.13,324.75
2016,10,30,13,0,249.0,277.0,5.4,15.0,427.0,540.94,439.03
2016,10,30,13,15,568.0,179.0,5.25,15.0,504.0,776.0,626.97
2016,10,30,13,30,887.0,81.0,5.1,15.0,581.0,939.75,747.21
2016,10,30,13,45,881.5,77.5,5.0,15.0,552.5,905.49,721.81
2016,10,30,14,0,876.0,74.0,4.9,15.0,524.0,868.41,695.57
2016,10,30,14,15,541.0,135.5,4.7,14.5,407.0,631.11,517.34
2016,10,30,14,30,206.0,197.0,4.5,14.0,290.0,374.57,309.38
2016,10,30,14,45,500.5,131.0,4.3,14.0,329.0,549.65,456.0
2016,10,30,15,0,795.0,65.0,4.1,14.0,368.0,666.28,549.28
2016,10,30,15,15,760.0,61.5,3.75,13.5,322.5,600.22,497.07
2016,10,30,15,30,725.0,58.0,3.4,13.0,277.0,535.51,444.56
2016,10,30,15,45,666.0,54.0,3.1,13.0,228.5,458.35,379.62
2016,10,30,16,0,607.0,50.0,2.8,13.0,180.0,389.47,319.42
2016,10,30,16,15,516.5,43.0,2.35,12.5,133.5,305.05,245.44
2016,10,30,16,30,426.0,36.0,1.9,12.0,87.0,230.0,177.44
2016,10,30,16,45,256.0,24.0,1.5,11.5,50.5,128.81,77.21
2016,10,30,17,0,86.0,12.0,1.1,11.0,14.0,33.46,0.0
2016,10,30,17,15,43.0,6.0,1.05,10.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,6,45,185.0,14.0,0.9,8.5,30.5,67.36,0.0
2016,10,31,7,0,370.0,28.0,1.0,9.0,61.0,187.12,136.12
2016,10,31,7,15,474.5,36.0,1.05,9.0,106.5,262.67,208.98
2016,10,31,7,30,579.0,44.0,1.1,9.0,152.0,349.99,286.15
2016,10,31,7,45,639.0,50.0,1.15,9.5,199.5,418.82,345.98
2016,10,31,8,0,699.0,56.0,1.2,10.0,247.0,496.49,410.28
2016,10,31,8,15,738.0,59.5,1.2,10.5,293.5,562.58,462.59
2016,10,31,8,30,777.0,63.0,1.2,11.0,340.0,630.57,514.17
2016,10,31,8,45,808.0,65.0,1.25,11.5,383.5,692.44,558.0
2016,10,31,9,0,839.0,67.0,1.3,12.0,427.0,754.66,600.69
2016,10,31,9,15,857.5,69.0,1.2,12.0,465.0,798.23,628.34
2016,10,31,9,30,876.0,71.0,1.1,12.0,503.0,848.2,659.89
2016,10,31,9,45,889.0,73.0,1.05,12.5,535.0,891.69,685.62
2016,10,31,10,0,902.0,75.0,1.0,13.0,567.0,932.92,709.33
2016,10,31,10,15,911.0,76.0,0.9,13.5,592.0,966.61,726.61
2016,10,31,10,30,920.0,77.0,0.8,14.0,617.0,997.38,741.62
2016,10,31,10,45,929.0,76.5,0.75,14.5,635.0,1023.14,754.28
2016,10,31,11,0,938.0,76.0,0.7,15.0,653.0,1045.6,764.8
2016,10,31,11,15,941.0,76.5,0.8,15.0,662.5,1059.76,775.24
2016,10,31,11,30,944.0,77.0,0.9,15.0,672.0,1070.22,783.63
2016,10,31,11,45,944.0,77.0,1.0,15.5,673.0,1073.21,786.04
2016,10,31,12,0,944.0,77.0,1.1,16.0,674.0,1072.38,786.25
2016,10,31,12,15,941.0,77.0,1.3,16.0,666.0,1064.69,785.67
2016,10,31,12,30,938.0,77.0,1.5,16.0,658.0,1053.27,782.53
2016,10,31,12,45,480.0,151.0,1.75,16.0,448.0,679.05,530.38
2016,10,31,13,0,22.0,225.0,2.0,16.0,238.0,215.08,169.73
2016,10,31,13,15,21.0,217.0,2.2,16.0,229.5,206.5,164.58
2016,10,31,13,30,20.0,209.0,2.4,16.0,221.0,198.08,158.13
2016,10,31,13,45,19.0,198.5,2.6,16.0,209.0,187.29,149.75
2016,10,31,14,0,18.0,188.0,2.8,16.0,197.0,176.69,141.48
2016,10,31,14,15,16.0,175.5,2.85,15.5,183.5,163.41,131.16
2016,10,31,14,30,14.0,163.0,2.9,15.0,170.0,150.42,120.98
2016,10,31,14,45,12.0,149.0,3.0,15.0,154.0,136.2,109.46
2016,10,31,15,0,10.0,135.0,3.1,15.0,138.0,122.31,98.11
2016,10,31,15,15,364.0,96.5,3.0,14.5,205.0,372.15,311.26
2016,10,31,15,30,718.0,58.0,2.9,14.0,272.0,531.98,440.24
2016,10,31,15,45,668.5,53.0,2.85,13.5,224.5,459.47,379.35
2016,10,31,16,0,619.0,48.0,2.8,13.0,177.0,390.55,320.27
2016,10,31,16,15,529.5,40.5,2.45,12.0,130.5,309.08,249.0
2016,10,31,16,30,440.0,33.0,2.1,11.0,84.0,233.47,180.32
2016,10,31,16,45,271.0,22.0,1.8,10.5,48.5,131.72,74.14
2016,10,31,17,0,102.0,11.0,1.5,10.0,13.0,37.3,0.0
2016,10,31,17,15,51.0,5.5,1.45,9.5,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,165.0,14.5,1.55,8.5,28.5,61.92,0.0
2016,11,1,7,0,330.0,29.0,1.7,9.0,57.0,173.49,124.68
2016,11,1,7,15,439.5,37.5,1.8,9.0,101.0,250.24,199.79
2016,11,1,7,30,549.0,46.0,1.9,9.0,145.0,338.73,278.74
2016,11,1,7,45,617.5,51.0,2.0,9.5,193.5,412.74,343.68
2016,11,1,8,0,686.0,56.0,2.1,10.0,242.0,489.66,408.74
2016,11,1,8,15,726.5,60.0,2.1,10.0,288.0,556.63,463.81
2016,11,1,8,30,767.0,64.0,2.1,10.0,334.0,625.69,518.55
2016,11,1,8,45,801.0,65.5,2.15,10.5,378.0,688.73,564.54
2016,11,1,9,0,835.0,67.0,2.2,11.0,422.0,752.35,609.47
2016,11,1,9,15,854.0,69.0,2.2,11.5,460.0,796.12,638.38
2016,11,1,9,30,873.0,71.0,2.2,12.0,498.0,846.35,671.55
2016,11,1,9,45,889.0,71.5,2.25,12.5,530.5,890.47,700.18
2016,11,1,10,0,905.0,72.0,2.3,13.0,563.0,932.54,727.05
2016,11,1,10,15,914.5,73.0,2.3,13.0,588.0,966.75,749.09
2016,11,1,10,30,924.0,74.0,2.3,13.0,613.0,998.05,769.13
2016,11,1,10,45,630.5,170.5,2.35,13.5,543.0,856.97,669.06
2016,11,1,11,0,337.0,267.0,2.4,14.0,473.0,648.38,512.28
2016,11,1,11,15,347.0,269.0,2.45,14.0,484.0,664.79,526.14
2016,11,1,11,30,357.0,271.0,2.5,14.0,495.0,679.95,537.41
2016,11,1,11,45,360.5,269.5,2.6,14.5,496.0,682.96,539.06
2016,11,1,12,0,364.0,268.0,2.7,15.0,497.0,684.46,539.76
2016,11,1,12,15,653.0,171.5,2.75,15.0,576.5,903.02,702.71
2016,11,1,12,30,942.0,75.0,2.8,15.0,656.0,1055.28,806.28
2016,11,1,12,45,933.0,76.5,2.9,15.0,640.0,1036.07,793.3
2016,11,1,13,0,924.0,78.0,3.0,15.0,624.0,1013.46,779.81
2016,11,1,13,15,916.0,77.0,3.0,15.0,601.5,985.46,761.74
2016,11,1,13,30,908.0,76.0,3.0,15.0,579.0,954.38,741.57
2016,11,1,13,45,896.5,74.5,3.05,15.0,549.0,916.6,717.03
2016,11,1,14,0,885.0,73.0,3.1,15.0,519.0,876.35,690.54
2016,11,1,14,15,868.5,70.5,3.05,14.5,483.0,828.41,658.77
2016,11,1,14,30,852.0,68.0,3.0,14.0,447.0,786.99,631.34
2016,11,1,14,45,827.5,65.5,3.0,14.0,405.0,729.28,590.34
2016,11,1,15,0,803.0,63.0,3.0,14.0,363.0,671.19,548.28
2016,11,1,15,15,768.0,59.5,2.8,13.5,317.0,604.84,497.92
2016,11,1,15,30,733.0,56.0,2.6,13.0,271.0,539.83,445.89
2016,11,1,15,45,676.5,51.5,2.45,13.0,223.0,463.2,382.04
2016,11,1,16,0,620.0,47.0,2.3,13.0,175.0,390.82,319.48
2016,11,1,16,15,528.5,40.0,2.0,12.0,128.5,308.95,248.1
2016,11,1,16,30,437.0,33.0,1.7,11.0,82.0,233.03,179.07
2016,11,1,16,45,218.5,16.5,1.4,10.5,41.0,107.6,54.38
2016,11,1,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,6,45,182.5,13.0,1.05,6.5,28.0,66.36,0.0
2016,11,2,7,0,365.0,26.0,1.1,7.0,56.0,183.34,130.06
2016,11,2,7,15,474.0,34.5,1.35,7.5,101.0,262.55,209.77
2016,11,2,7,30,583.0,43.0,1.6,8.0,146.0,348.55,286.93
2016,11,2,7,45,645.5,48.5,1.9,9.0,194.5,422.32,351.78
2016,11,2,8,0,708.0,54.0,2.2,10.0,243.0,501.26,418.35
2016,11,2,8,15,747.5,58.0,2.2,10.5,289.5,568.6,472.92
2016,11,2,8,30,787.0,62.0,2.2,11.0,336.0,637.92,526.81
2016,11,2,8,45,815.0,64.5,2.25,11.5,379.5,698.57,570.57
2016,11,2,9,0,843.0,67.0,2.3,12.0,423.0,759.32,613.2
2016,11,2,9,15,862.0,69.5,2.35,12.5,461.0,812.44,649.23
2016,11,2,9,30,881.0,72.0,2.4,13.0,499.0,855.1,677.12
2016,11,2,9,45,900.5,71.0,2.5,14.0,532.0,900.67,705.91
2016,11,2,10,0,920.0,70.0,2.6,15.0,565.0,944.36,732.88
2016,11,2,10,15,929.0,71.5,2.55,15.5,590.0,979.1,753.31
2016,11,2,10,30,938.0,73.0,2.5,16.0,615.0,1010.85,771.55
2016,11,2,10,45,943.5,73.5,2.45,16.5,632.5,1034.7,784.34
2016,11,2,11,0,949.0,74.0,2.4,17.0,650.0,1055.08,794.87
2016,11,2,11,15,952.0,74.5,2.3,17.0,659.0,1069.34,802.3
2016,11,2,11,30,955.0,75.0,2.2,17.0,668.0,1079.86,807.4
2016,11,2,11,45,955.5,75.0,2.1,17.5,669.0,1083.38,806.54
2016,11,2,12,0,956.0,75.0,2.0,18.0,670.0,1083.06,803.39
2016,11,2,12,15,954.0,74.5,1.85,18.0,663.0,1075.71,796.64
2016,11,2,12,30,952.0,74.0,1.7,18.0,656.0,1064.58,787.62
2016,11,2,12,45,949.5,72.5,1.6,18.5,641.5,1047.94,774.56
2016,11,2,13,0,947.0,71.0,1.5,19.0,627.0,1027.66,759.4
2016,11,2,13,15,939.5,70.0,1.4,19.0,604.0,999.69,740.87
2016,11,2,13,30,932.0,69.0,1.3,19.0,581.0,968.53,720.42
2016,11,2,13,45,920.0,67.5,1.2,19.0,551.0,929.65,694.93
2016,11,2,14,0,908.0,66.0,1.1,19.0,521.0,888.26,667.77
2016,11,2,14,15,892.0,64.5,1.1,18.5,484.5,841.23,639.38
2016,11,2,14,30,876.0,63.0,1.1,18.0,448.0,792.49,609.27
2016,11,2,14,45,852.0,60.5,1.15,18.0,406.0,734.99,571.76
2016,11,2,15,0,828.0,58.0,1.2,18.0,364.0,683.74,537.71
2016,11,2,15,15,794.0,55.0,1.15,17.5,318.0,617.65,490.95
2016,11,2,15,30,760.0,52.0,1.1,17.0,272.0,552.77,441.91
2016,11,2,15,45,705.5,47.5,1.1,16.5,223.5,476.07,381.89
2016,11,2,16,0,651.0,43.0,1.1,16.0,175.0,403.49,322.24
2016,11,2,16,15,562.0,36.5,1.1,15.0,128.0,317.59,250.03
2016,11,2,16,30,473.0,30.0,1.1,14.0,81.0,240.43,181.09
2016,11,2,16,45,236.5,15.0,1.15,13.0,40.5,111.64,48.89
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,200.0,12.0,1.0,8.5,28.0,71.24,0.0
2016,11,3,7,0,400.0,24.0,1.0,9.0,56.0,189.18,129.83
2016,11,3,7,15,508.0,31.5,1.2,9.5,101.5,270.58,213.81
2016,11,3,7,30,616.0,39.0,1.4,10.0,147.0,361.36,294.37
2016,11,3,7,45,677.0,44.0,1.65,11.0,195.5,435.2,358.7
2016,11,3,8,0,738.0,49.0,1.9,12.0,244.0,514.12,424.49
2016,11,3,8,15,777.0,53.0,1.9,12.5,291.0,582.4,479.04
2016,11,3,8,30,816.0,57.0,1.9,13.0,338.0,652.63,532.5
2016,11,3,8,45,842.0,59.5,1.95,14.0,381.5,705.98,568.92
2016,11,3,9,0,868.0,62.0,2.0,15.0,425.0,765.43,608.79
2016,11,3,9,15,886.0,64.0,2.0,15.5,463.0,817.3,642.78
2016,11,3,9,30,904.0,66.0,2.0,16.0,501.0,867.77,675.1
2016,11,3,9,45,917.5,67.5,2.05,17.0,533.5,911.89,701.62
2016,11,3,10,0,931.0,69.0,2.1,18.0,566.0,953.71,726.17
2016,11,3,10,15,940.0,70.0,2.1,18.5,591.0,988.08,746.19
2016,11,3,10,30,949.0,71.0,2.1,19.0,616.0,1019.42,764.12
2016,11,3,10,45,953.5,72.0,2.1,19.5,633.0,1043.1,776.96
2016,11,3,11,0,958.0,73.0,2.1,20.0,650.0,1063.26,787.6
2016,11,3,11,15,961.0,73.5,2.05,20.0,659.5,1077.6,795.43
2016,11,3,11,30,964.0,74.0,2.0,20.0,669.0,1088.19,801.01
2016,11,3,11,45,963.5,74.5,1.95,20.5,670.0,1091.35,800.5
2016,11,3,12,0,963.0,75.0,1.9,21.0,671.0,1090.64,797.77
2016,11,3,12,15,960.5,74.5,1.8,21.0,663.5,1082.76,791.47
2016,11,3,12,30,958.0,74.0,1.7,21.0,656.0,1071.08,782.98
2016,11,3,12,45,951.0,74.5,1.6,21.5,640.5,1052.44,768.79
2016,11,3,13,0,944.0,75.0,1.5,22.0,625.0,1030.3,752.62
2016,11,3,13,15,936.0,73.5,1.4,22.0,602.0,1001.31,733.69
2016,11,3,13,30,928.0,72.0,1.3,22.0,579.0,969.18,712.86
2016,11,3,13,45,915.0,71.0,1.2,22.0,548.5,930.18,687.6
2016,11,3,14,0,902.0,70.0,1.1,22.0,518.0,888.75,660.73
2016,11,3,14,15,885.0,68.0,1.0,21.5,481.5,840.5,630.37
2016,11,3,14,30,868.0,66.0,0.9,21.0,445.0,790.65,598.53
2016,11,3,14,45,843.0,63.5,0.85,21.0,402.5,740.14,565.3
2016,11,3,15,0,818.0,61.0,0.8,21.0,360.0,681.13,525.41
2016,11,3,15,15,782.5,57.5,0.75,20.0,314.0,613.84,479.69
2016,11,3,15,30,747.0,54.0,0.7,19.0,268.0,547.91,431.66
2016,11,3,15,45,692.0,49.5,0.65,18.5,219.5,471.47,372.56
2016,11,3,16,0,637.0,45.0,0.6,18.0,171.0,399.11,313.89
2016,11,3,16,15,543.5,37.5,0.7,17.0,124.5,310.69,241.47
2016,11,3,16,30,450.0,30.0,0.8,16.0,78.0,231.64,172.01
2016,11,3,16,45,225.0,15.0,0.9,15.5,39.0,107.6,38.06
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,131.0,13.0,1.1,11.0,23.0,50.88,0.0
2016,11,4,7,0,262.0,26.0,1.1,11.0,46.0,144.12,95.04
2016,11,4,7,15,349.0,38.5,1.05,11.5,86.0,214.39,168.23
2016,11,4,7,30,436.0,51.0,1.0,12.0,126.0,291.2,235.81
2016,11,4,7,45,496.0,59.5,1.0,13.0,169.0,358.97,293.6
2016,11,4,8,0,556.0,68.0,1.0,14.0,212.0,432.14,353.16
2016,11,4,8,15,606.5,70.0,1.15,14.0,254.0,497.01,406.17
2016,11,4,8,30,657.0,72.0,1.3,14.0,296.0,564.92,460.03
2016,11,4,8,45,744.0,71.0,1.45,14.5,355.0,655.28,527.55
2016,11,4,9,0,831.0,70.0,1.6,15.0,414.0,754.93,598.44
2016,11,4,9,15,850.5,72.5,1.5,15.5,452.0,807.98,631.5
2016,11,4,9,30,870.0,75.0,1.4,16.0,490.0,859.77,663.05
2016,11,4,9,45,883.0,77.0,1.3,16.5,521.5,893.7,681.51
2016,11,4,10,0,896.0,79.0,1.2,17.0,553.0,934.61,704.33
2016,11,4,10,15,905.0,80.0,1.2,17.5,578.0,968.02,723.28
2016,11,4,10,30,914.0,81.0,1.2,18.0,603.0,998.54,740.27
2016,11,4,10,45,774.5,125.0,1.3,18.5,575.5,950.17,707.79
2016,11,4,11,0,635.0,169.0,1.4,19.0,548.0,871.97,656.01
2016,11,4,11,15,519.0,211.0,1.3,19.0,524.0,799.31,604.66
2016,11,4,11,30,403.0,253.0,1.2,19.0,500.0,708.1,538.65
2016,11,4,11,45,428.5,246.0,1.2,19.5,509.0,750.63,568.06
2016,11,4,12,0,454.0,239.0,1.2,20.0,518.0,768.87,579.66
2016,11,4,12,15,546.5,204.5,1.15,19.5,536.5,822.75,619.23
2016,11,4,12,30,639.0,170.0,1.1,19.0,555.0,882.01,659.76
2016,11,4,12,45,581.5,183.0,1.1,19.0,527.5,820.19,618.09
2016,11,4,13,0,524.0,196.0,1.1,19.0,500.0,767.96,582.9
2016,11,4,13,15,713.0,137.5,1.1,19.0,534.0,882.43,662.85
2016,11,4,13,30,902.0,79.0,1.1,19.0,568.0,954.23,709.73
2016,11,4,13,45,731.0,113.5,1.15,19.0,496.0,831.19,628.91
2016,11,4,14,0,560.0,148.0,1.2,19.0,424.0,685.75,531.23
2016,11,4,14,15,288.5,153.5,1.2,18.5,295.5,421.65,336.12
2016,11,4,14,30,17.0,159.0,1.2,18.0,167.0,150.41,118.65
2016,11,4,14,45,288.0,128.5,1.2,17.5,233.5,369.74,302.13
2016,11,4,15,0,559.0,98.0,1.2,17.0,300.0,542.36,437.34
2016,11,4,15,15,524.5,90.5,1.1,16.5,261.0,482.44,389.74
2016,11,4,15,30,490.0,83.0,1.0,16.0,222.0,424.34,344.2
2016,11,4,15,45,448.5,72.0,0.95,15.5,181.5,361.2,293.26
2016,11,4,16,0,407.0,61.0,0.9,15.0,141.0,298.67,240.91
2016,11,4,16,15,343.0,47.5,0.9,14.5,101.5,233.22,184.44
2016,11,4,16,30,279.0,34.0,0.9,14.0,62.0,172.24,128.73
2016,11,4,16,45,139.5,17.0,0.95,13.5,31.0,77.73,18.95
2016,11,4,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,6,45,178.5,11.5,0.7,8.5,24.5,64.67,0.0
2016,11,5,7,0,357.0,23.0,0.7,9.0,49.0,176.13,112.46
2016,11,5,7,15,470.0,31.5,0.85,9.5,93.5,255.24,200.43
2016,11,5,7,30,583.0,40.0,1.0,10.0,138.0,347.49,281.95
2016,11,5,7,45,647.0,45.5,1.15,11.0,185.5,421.97,346.26
2016,11,5,8,0,711.0,51.0,1.3,12.0,233.0,501.78,412.12
2016,11,5,8,15,751.0,55.0,1.35,12.5,279.5,569.43,466.03
2016,11,5,8,30,791.0,59.0,1.4,13.0,326.0,639.12,519.13
2016,11,5,8,45,818.0,62.0,1.45,13.5,368.5,699.66,561.73
2016,11,5,9,0,845.0,65.0,1.5,14.0,411.0,760.23,603.21
2016,11,5,9,15,863.0,67.0,1.65,14.5,448.5,803.39,632.32
2016,11,5,9,30,881.0,69.0,1.8,15.0,486.0,852.93,665.71
2016,11,5,9,45,896.0,70.0,1.95,16.0,517.5,896.9,693.42
2016,11,5,10,0,911.0,71.0,2.1,17.0,549.0,938.75,719.33
2016,11,5,10,15,919.5,72.0,2.15,17.0,573.5,972.05,740.84
2016,11,5,10,30,928.0,73.0,2.2,17.0,598.0,1002.4,760.42
2016,11,5,10,45,933.5,73.5,2.25,17.5,615.0,1025.99,774.09
2016,11,5,11,0,939.0,74.0,2.3,18.0,632.0,1046.18,785.63
2016,11,5,11,15,941.5,74.5,2.35,18.0,640.5,1059.8,794.46
2016,11,5,11,30,944.0,75.0,2.4,18.0,649.0,1069.73,801.11
2016,11,5,11,45,944.5,74.5,2.5,18.5,650.0,1072.59,802.4
2016,11,5,12,0,945.0,74.0,2.6,19.0,651.0,1071.67,801.44
2016,11,5,12,15,942.0,74.0,2.7,19.0,644.0,1064.04,797.75
2016,11,5,12,30,939.0,74.0,2.8,19.0,637.0,1052.7,791.79
2016,11,5,12,45,926.5,76.0,2.9,19.0,620.0,1030.79,778.87
2016,11,5,13,0,914.0,78.0,3.0,19.0,603.0,1005.63,763.84
2016,11,5,13,15,905.0,77.0,3.05,18.5,580.5,977.01,747.42
2016,11,5,13,30,896.0,76.0,3.1,18.0,558.0,945.41,728.84
2016,11,5,13,45,883.5,74.0,3.15,18.0,528.0,906.6,703.68
2016,11,5,14,0,871.0,72.0,3.2,18.0,498.0,865.43,676.65
2016,11,5,14,15,853.0,70.0,3.15,17.5,462.0,826.4,651.47
2016,11,5,14,30,835.0,68.0,3.1,17.0,426.0,776.32,617.83
2016,11,5,14,45,809.5,65.0,3.1,17.0,384.5,718.08,576.65
2016,11,5,15,0,784.0,62.0,3.1,17.0,343.0,659.61,534.41
2016,11,5,15,15,747.0,58.5,2.9,16.5,298.0,592.92,484.1
2016,11,5,15,30,710.0,55.0,2.7,16.0,253.0,527.77,432.16
2016,11,5,15,45,652.5,50.0,2.5,15.5,206.0,451.18,369.17
2016,11,5,16,0,595.0,45.0,2.3,15.0,159.0,378.97,307.36
2016,11,5,16,15,498.0,37.5,2.0,14.0,114.0,295.72,234.98
2016,11,5,16,30,401.0,30.0,1.7,13.0,69.0,218.76,163.72
2016,11,5,16,45,200.5,15.0,1.4,12.5,34.5,98.92,13.52
2016,11,5,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,6,6,45,81.5,12.0,0.7,9.5,17.5,34.93,0.0
2016,11,6,7,0,163.0,24.0,0.7,10.0,35.0,103.07,60.99
2016,11,6,7,15,224.5,39.0,0.7,10.0,68.0,161.19,126.16
2016,11,6,7,30,286.0,54.0,0.7,10.0,101.0,220.5,179.72
2016,11,6,7,45,319.5,69.0,0.75,10.5,137.0,271.49,224.67
2016,11,6,8,0,353.0,84.0,0.8,11.0,173.0,325.74,270.73
2016,11,6,8,15,372.0,98.5,0.85,11.0,208.5,373.0,310.02
2016,11,6,8,30,391.0,113.0,0.9,11.0,244.0,421.4,349.02
2016,11,6,8,45,345.5,137.5,1.0,11.5,264.0,417.45,344.81
2016,11,6,9,0,300.0,162.0,1.1,12.0,284.0,425.23,349.34
2016,11,6,9,15,309.5,177.0,1.15,12.5,313.0,462.13,377.04
2016,11,6,9,30,319.0,192.0,1.2,13.0,342.0,498.97,403.91
2016,11,6,9,45,406.0,187.0,1.3,14.0,390.5,601.5,480.41
2016,11,6,10,0,493.0,182.0,1.4,15.0,439.0,689.9,543.89
2016,11,6,10,15,412.5,211.5,1.25,15.5,433.0,660.32,516.44
2016,11,6,10,30,332.0,241.0,1.1,16.0,427.0,605.08,472.2
2016,11,6,10,45,331.0,249.0,1.0,16.5,439.5,619.94,481.05
2016,11,6,11,0,330.0,257.0,0.9,17.0,452.0,633.51,488.12
2016,11,6,11,15,383.0,248.5,0.75,17.5,478.0,680.93,519.78
2016,11,6,11,30,436.0,240.0,0.6,18.0,504.0,751.25,564.89
2016,11,6,11,45,432.0,241.5,0.5,18.5,503.5,750.39,560.51
2016,11,6,12,0,428.0,243.0,0.4,19.0,503.0,747.47,555.81
2016,11,6,12,15,434.5,236.0,0.5,19.0,497.5,744.19,555.69
2016,11,6,12,30,441.0,229.0,0.6,19.0,492.0,738.74,554.17
2016,11,6,12,45,360.5,242.5,0.75,19.0,454.0,644.82,490.61
2016,11,6,13,0,280.0,256.0,0.9,19.0,416.0,575.88,442.68
2016,11,6,13,15,569.5,166.0,1.0,19.0,475.5,766.88,586.02
2016,11,6,13,30,859.0,76.0,1.1,19.0,535.0,911.32,683.53
2016,11,6,13,45,613.0,134.0,1.2,19.0,452.5,748.39,573.58
2016,11,6,14,0,367.0,192.0,1.3,19.0,370.0,547.32,429.53
2016,11,6,14,15,316.5,184.0,1.35,19.0,329.5,482.97,383.44
2016,11,6,14,30,266.0,176.0,1.4,19.0,289.0,421.52,337.14
2016,11,6,14,45,133.0,121.5,1.5,19.0,178.0,228.29,184.93
2016,11,6,15,0,0.0,67.0,1.6,19.0,67.0,51.38,37.46
2016,11,6,15,15,0.0,58.0,1.4,18.5,58.0,44.42,31.92
2016,11,6,15,30,0.0,49.0,1.2,18.0,49.0,37.48,26.16
2016,11,6,15,45,0.0,40.0,1.0,17.5,40.0,30.55,20.3
2016,11,6,16,0,0.0,31.0,0.8,17.0,31.0,23.64,14.36
2016,11,6,16,15,0.0,22.0,0.8,16.0,22.0,16.75,8.38
2016,11,6,16,30,0.0,13.0,0.8,15.0,13.0,9.87,2.24
2016,11,6,16,45,0.0,6.5,0.8,14.5,6.5,4.92,0.0
2016,11,6,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,6,45,165.0,10.5,0.55,11.0,21.0,60.06,0.0
2016,11,7,7,0,330.0,21.0,0.5,11.0,42.0,163.13,90.48
2016,11,7,7,15,442.5,28.5,0.6,11.5,83.5,241.77,187.01
2016,11,7,7,30,555.0,36.0,0.7,12.0,125.0,331.06,265.68
2016,11,7,7,45,618.5,41.0,0.85,12.5,170.5,402.8,328.0
2016,11,7,8,0,682.0,46.0,1.0,13.0,216.0,479.99,392.29
2016,11,7,8,15,584.0,72.0,0.9,13.5,237.0,486.46,396.74
2016,11,7,8,30,486.0,98.0,0.8,14.0,258.0,470.39,382.92
2016,11,7,8,45,652.5,78.0,0.75,14.5,322.5,601.74,483.03
2016,11,7,9,0,819.0,58.0,0.7,15.0,387.0,724.15,567.26
2016,11,7,9,15,686.5,98.5,0.6,15.5,392.0,710.63,552.19
2016,11,7,9,30,554.0,139.0,0.5,16.0,397.0,660.09,512.94
2016,11,7,9,45,701.5,108.0,0.4,17.0,456.5,786.04,596.23
2016,11,7,10,0,849.0,77.0,0.3,18.0,516.0,900.49,664.5
2016,11,7,10,15,649.5,144.0,0.35,18.5,489.0,819.97,608.69
2016,11,7,10,30,450.0,211.0,0.4,19.0,462.0,707.47,530.75
2016,11,7,10,45,530.5,191.0,0.45,19.5,495.5,774.54,578.7
2016,11,7,11,0,611.0,171.0,0.5,20.0,529.0,850.74,627.94
2016,11,7,11,15,752.5,126.0,0.55,20.0,573.0,951.71,692.27
2016,11,7,11,30,894.0,81.0,0.6,20.0,617.0,1026.84,738.54
2016,11,7,11,45,895.5,80.5,0.65,20.5,619.0,1030.6,739.28
2016,11,7,12,0,897.0,80.0,0.7,21.0,621.0,1030.78,739.15
2016,11,7,12,15,895.0,79.5,0.75,21.0,614.0,1023.82,736.2
2016,11,7,12,30,893.0,79.0,0.8,21.0,607.0,1013.32,731.28
2016,11,7,12,45,885.5,79.5,0.9,21.0,592.0,995.14,722.72
2016,11,7,13,0,878.0,80.0,1.0,21.0,577.0,973.74,712.12
2016,11,7,13,15,733.0,117.5,1.05,21.0,522.0,879.91,653.27
2016,11,7,13,30,588.0,155.0,1.1,21.0,467.0,766.35,579.86
2016,11,7,13,45,596.5,143.0,1.15,21.0,444.5,743.3,566.97
2016,11,7,14,0,605.0,131.0,1.2,21.0,422.0,717.35,550.87
2016,11,7,14,15,586.0,125.0,1.2,20.5,390.0,671.67,521.12
2016,11,7,14,30,567.0,119.0,1.2,20.0,358.0,625.29,490.07
2016,11,7,14,45,604.0,98.5,1.2,20.0,330.5,606.3,478.01
2016,11,7,15,0,641.0,78.0,1.2,20.0,303.0,581.35,460.69
2016,11,7,15,15,601.5,73.5,1.05,19.5,262.5,518.16,412.79
2016,11,7,15,30,562.0,69.0,0.9,19.0,222.0,457.07,365.26
2016,11,7,15,45,510.0,60.5,0.8,18.5,179.5,387.06,309.4
2016,11,7,16,0,458.0,52.0,0.7,18.0,137.0,321.46,254.92
2016,11,7,16,15,376.0,41.0,0.7,17.0,97.0,244.46,190.28
2016,11,7,16,30,294.0,30.0,0.7,16.0,57.0,176.69,128.03
2016,11,7,16,45,147.0,15.0,0.75,15.5,28.5,79.9,0.0
2016,11,7,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,45,146.5,10.5,0.5,12.0,19.5,54.4,0.0
2016,11,8,7,0,293.0,21.0,0.5,12.0,39.0,148.71,73.61
2016,11,8,7,15,409.5,30.0,0.55,12.5,80.0,234.14,179.82
2016,11,8,7,30,526.0,39.0,0.6,13.0,121.0,324.75,259.13
2016,11,8,7,45,591.0,45.0,0.65,13.5,166.0,392.6,317.65
2016,11,8,8,0,656.0,51.0,0.7,14.0,211.0,470.65,381.59
2016,11,8,8,15,698.5,55.0,0.65,14.5,255.5,537.15,433.1
2016,11,8,8,30,741.0,59.0,0.6,15.0,300.0,606.0,483.83
2016,11,8,8,45,768.5,62.0,0.55,15.5,341.5,664.56,523.01
2016,11,8,9,0,796.0,65.0,0.5,16.0,383.0,723.33,560.91
2016,11,8,9,15,816.0,67.5,0.55,16.5,419.5,775.18,594.36
2016,11,8,9,30,836.0,70.0,0.6,17.0,456.0,825.95,626.48
2016,11,8,9,45,850.0,71.5,0.7,17.5,486.5,858.9,647.08
2016,11,8,10,0,864.0,73.0,0.8,18.0,517.0,899.01,672.54
2016,11,8,10,15,873.5,74.5,0.75,18.5,541.0,932.59,690.51
2016,11,8,10,30,883.0,76.0,0.7,19.0,565.0,963.44,706.5
2016,11,8,10,45,886.5,77.5,0.7,19.5,581.0,985.45,717.82
2016,11,8,11,0,890.0,79.0,0.7,20.0,597.0,1004.18,727.23
2016,11,8,11,15,893.0,79.5,0.75,20.0,606.0,1017.76,736.06
2016,11,8,11,30,896.0,80.0,0.8,20.0,615.0,1027.87,742.97
2016,11,8,11,45,894.5,80.5,0.85,20.5,615.5,1029.84,743.61
2016,11,8,12,0,893.0,81.0,0.9,21.0,616.0,1028.24,742.29
2016,11,8,12,15,891.0,81.0,0.85,21.0,609.5,1021.95,737.52
2016,11,8,12,30,889.0,81.0,0.8,21.0,603.0,1012.16,730.8
2016,11,8,12,45,880.0,81.0,0.8,21.5,587.5,991.93,717.46
2016,11,8,13,0,871.0,81.0,0.8,22.0,572.0,968.56,702.41
2016,11,8,13,15,862.5,80.0,0.75,22.0,550.0,941.43,685.41
2016,11,8,13,30,854.0,79.0,0.7,22.0,528.0,922.34,673.66
2016,11,8,13,45,840.0,77.5,0.65,22.0,499.0,883.52,649.13
2016,11,8,14,0,826.0,76.0,0.6,22.0,470.0,842.52,623.3
2016,11,8,14,15,807.5,74.0,0.55,22.0,435.5,795.16,593.03
2016,11,8,14,30,789.0,72.0,0.5,22.0,401.0,746.45,561.51
2016,11,8,14,45,762.5,68.5,0.45,22.0,361.0,688.77,523.27
2016,11,8,15,0,736.0,65.0,0.4,22.0,321.0,631.05,484.21
2016,11,8,15,15,697.5,61.0,0.3,21.5,277.5,564.96,437.4
2016,11,8,15,30,659.0,57.0,0.2,21.0,234.0,500.6,389.42
2016,11,8,15,45,599.5,51.0,0.15,20.5,189.0,428.42,333.89
2016,11,8,16,0,540.0,45.0,0.1,20.0,144.0,357.39,276.9
2016,11,8,16,15,441.0,36.5,0.15,19.0,101.5,270.82,206.58
2016,11,8,16,30,342.0,28.0,0.2,18.0,59.0,195.17,138.02
2016,11,8,16,45,171.0,14.0,0.3,17.5,29.5,70.67,0.0
2016,11,8,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
