Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,9,6,45,136.0,10.0,0.6,9.5,18.0,50.85,0.0
2016,11,9,7,0,272.0,20.0,0.6,10.0,36.0,139.33,59.22
2016,11,9,7,15,392.0,29.5,0.8,10.5,77.0,226.61,174.98
2016,11,9,7,30,512.0,39.0,1.0,11.0,118.0,318.47,257.04
2016,11,9,7,45,583.5,45.0,1.2,12.0,163.5,388.85,318.63
2016,11,9,8,0,655.0,51.0,1.4,13.0,209.0,470.4,386.61
2016,11,9,8,15,699.0,55.5,1.45,13.5,254.0,538.4,441.35
2016,11,9,8,30,743.0,60.0,1.5,14.0,299.0,608.91,495.81
2016,11,9,8,45,774.0,63.0,1.55,15.0,341.0,670.17,538.56
2016,11,9,9,0,805.0,66.0,1.6,16.0,383.0,731.9,580.25
2016,11,9,9,15,825.0,68.0,1.65,16.5,420.0,783.48,614.56
2016,11,9,9,30,845.0,70.0,1.7,17.0,457.0,833.93,647.47
2016,11,9,9,45,864.5,70.5,1.8,18.0,489.0,870.77,669.69
2016,11,9,10,0,884.0,71.0,1.9,19.0,521.0,915.06,696.81
2016,11,9,10,15,893.5,72.0,1.95,19.5,545.0,948.51,716.94
2016,11,9,10,30,903.0,73.0,2.0,20.0,569.0,979.17,735.22
2016,11,9,10,45,908.5,74.0,2.1,20.5,586.0,1002.9,749.49
2016,11,9,11,0,914.0,75.0,2.2,21.0,603.0,1023.34,761.73
2016,11,9,11,15,917.0,75.5,2.2,21.0,612.0,1037.2,770.04
2016,11,9,11,30,920.0,76.0,2.2,21.0,621.0,1047.5,776.27
2016,11,9,11,45,920.0,76.0,2.25,21.5,622.0,1050.47,777.06
2016,11,9,12,0,920.0,76.0,2.3,22.0,623.0,1049.79,775.73
2016,11,9,12,15,917.5,76.0,2.25,22.0,616.0,1042.89,770.88
2016,11,9,12,30,915.0,76.0,2.2,22.0,609.0,1032.4,763.94
2016,11,9,12,45,909.5,75.0,2.2,22.5,594.5,1014.11,751.24
2016,11,9,13,0,904.0,74.0,2.2,23.0,580.0,992.46,736.58
2016,11,9,13,15,895.5,73.0,2.1,23.0,557.5,964.7,718.33
2016,11,9,13,30,887.0,72.0,2.0,23.0,535.0,934.01,698.23
2016,11,9,13,45,873.0,70.5,1.9,23.0,505.5,894.92,672.53
2016,11,9,14,0,859.0,69.0,1.8,23.0,476.0,853.62,645.29
2016,11,9,14,15,840.5,67.0,1.6,22.5,441.0,814.82,619.75
2016,11,9,14,30,822.0,65.0,1.4,22.0,406.0,765.07,586.24
2016,11,9,14,45,795.0,62.5,1.25,22.0,365.0,707.07,545.93
2016,11,9,15,0,768.0,60.0,1.1,22.0,324.0,648.98,504.88
2016,11,9,15,15,730.0,56.5,0.9,21.0,280.0,582.52,457.46
2016,11,9,15,30,692.0,53.0,0.7,20.0,236.0,517.71,408.25
2016,11,9,15,45,631.5,47.5,0.55,19.5,190.5,439.81,346.76
2016,11,9,16,0,571.0,42.0,0.4,19.0,145.0,366.69,286.61
2016,11,9,16,15,471.5,34.0,0.45,18.0,102.0,283.08,217.47
2016,11,9,16,30,372.0,26.0,0.5,17.0,59.0,206.08,145.25
2016,11,9,16,45,186.0,13.0,0.6,16.5,29.5,75.41,0.0
2016,11,9,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,6,45,130.5,9.5,0.75,13.5,17.0,48.83,0.0
2016,11,10,7,0,261.0,19.0,0.8,14.0,34.0,133.61,43.02
2016,11,10,7,15,381.5,28.5,0.9,14.5,73.5,221.5,167.69
2016,11,10,7,30,502.0,38.0,1.0,15.0,113.0,312.94,248.65
2016,11,10,7,45,572.0,44.5,1.1,15.5,158.0,386.61,312.19
2016,11,10,8,0,642.0,51.0,1.2,16.0,203.0,462.97,375.59
2016,11,10,8,15,687.0,55.5,1.45,16.5,248.0,530.97,430.82
2016,11,10,8,30,732.0,60.0,1.7,17.0,293.0,601.59,486.15
2016,11,10,8,45,762.0,63.5,2.0,17.5,334.5,662.19,530.92
2016,11,10,9,0,792.0,67.0,2.3,18.0,376.0,723.24,575.02
2016,11,10,9,15,813.0,69.5,2.5,18.5,413.0,775.75,611.45
2016,11,10,9,30,834.0,72.0,2.7,19.0,450.0,827.26,646.62
2016,11,10,9,45,856.0,71.5,2.9,20.0,482.5,864.68,670.11
2016,11,10,10,0,878.0,71.0,3.1,21.0,515.0,909.71,698.7
2016,11,10,10,15,888.0,72.0,3.25,21.0,539.0,943.46,721.5
2016,11,10,10,30,898.0,73.0,3.4,21.0,563.0,974.48,742.53
2016,11,10,10,45,903.0,74.5,3.55,21.5,580.0,998.26,757.24
2016,11,10,11,0,908.0,76.0,3.7,22.0,597.0,1018.76,769.83
2016,11,10,11,15,911.5,76.0,3.65,22.0,606.0,1032.42,777.98
2016,11,10,11,30,915.0,76.0,3.6,22.0,615.0,1042.57,783.96
2016,11,10,11,45,914.0,77.0,3.55,22.5,616.0,1045.81,783.97
2016,11,10,12,0,913.0,78.0,3.5,23.0,617.0,1045.41,781.8
2016,11,10,12,15,651.5,158.5,3.35,23.0,541.0,890.91,676.22
2016,11,10,12,30,390.0,239.0,3.2,23.0,465.0,677.84,522.74
2016,11,10,12,45,467.5,209.5,3.05,23.0,474.0,739.4,569.67
2016,11,10,13,0,545.0,180.0,2.9,23.0,483.0,773.69,595.44
2016,11,10,13,15,708.0,128.0,2.7,22.5,505.5,869.79,663.28
2016,11,10,13,30,871.0,76.0,2.5,22.0,528.0,924.65,700.76
2016,11,10,13,45,843.0,74.5,2.3,22.0,492.5,883.57,671.65
2016,11,10,14,0,815.0,73.0,2.1,22.0,457.0,830.33,634.94
2016,11,10,14,15,800.5,69.0,1.85,21.5,422.5,784.34,603.8
2016,11,10,14,30,786.0,65.0,1.6,21.0,388.0,736.81,571.06
2016,11,10,14,45,749.0,66.0,1.4,21.0,349.0,676.98,528.39
2016,11,10,15,0,712.0,67.0,1.2,21.0,310.0,617.59,485.39
2016,11,10,15,15,673.5,62.5,1.05,20.5,267.5,556.03,439.95
2016,11,10,15,30,635.0,58.0,0.9,20.0,225.0,492.6,390.93
2016,11,10,15,45,577.5,51.5,0.8,19.5,181.0,418.25,331.97
2016,11,10,16,0,520.0,45.0,0.7,19.0,137.0,348.77,274.45
2016,11,10,16,15,424.5,36.0,0.75,18.0,95.5,264.24,203.94
2016,11,10,16,30,329.0,27.0,0.8,17.0,54.0,189.11,132.02
2016,11,10,16,45,164.5,13.5,0.85,16.5,27.0,68.54,0.0
2016,11,10,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,45,129.5,9.5,1.3,11.5,16.0,48.64,0.0
2016,11,11,7,0,259.0,19.0,1.3,12.0,32.0,132.14,26.75
2016,11,11,7,15,385.0,28.5,1.35,12.5,72.5,223.46,169.73
2016,11,11,7,30,511.0,38.0,1.4,13.0,113.0,317.75,254.72
2016,11,11,7,45,583.5,44.5,1.45,14.0,158.5,388.8,316.6
2016,11,11,8,0,656.0,51.0,1.5,15.0,204.0,471.49,384.83
2016,11,11,8,15,701.0,55.0,1.75,15.5,249.0,539.66,440.58
2016,11,11,8,30,746.0,59.0,2.0,16.0,294.0,610.34,496.28
2016,11,11,8,45,776.0,62.5,2.25,16.5,336.0,671.53,541.37
2016,11,11,9,0,806.0,66.0,2.5,17.0,378.0,733.13,585.75
2016,11,11,9,15,827.0,68.5,2.65,17.5,415.0,786.16,622.36
2016,11,11,9,30,848.0,71.0,2.8,18.0,452.0,838.14,657.63
2016,11,11,9,45,864.0,72.0,2.95,19.0,483.5,872.59,678.7
2016,11,11,10,0,880.0,73.0,3.1,20.0,515.0,914.25,704.68
2016,11,11,10,15,890.0,74.5,3.25,20.0,539.0,948.68,728.07
2016,11,11,10,30,900.0,76.0,3.4,20.0,563.0,980.38,749.62
2016,11,11,10,45,748.0,123.0,3.55,20.5,536.0,923.75,708.98
2016,11,11,11,0,596.0,170.0,3.7,21.0,509.0,826.12,639.67
2016,11,11,11,15,757.0,124.5,3.75,21.0,562.5,955.53,730.92
2016,11,11,11,30,918.0,79.0,3.8,21.0,616.0,1049.64,794.15
2016,11,11,11,45,729.0,137.5,3.85,21.5,564.5,950.89,724.7
2016,11,11,12,0,540.0,196.0,3.9,22.0,513.0,812.53,627.02
2016,11,11,12,15,512.5,203.0,3.85,22.0,501.5,789.66,610.92
2016,11,11,12,30,485.0,210.0,3.8,22.0,490.0,764.76,592.62
2016,11,11,12,45,395.5,225.5,3.8,22.0,450.0,662.83,517.74
2016,11,11,13,0,306.0,241.0,3.8,22.0,410.0,587.24,460.54
2016,11,11,13,15,322.5,227.5,3.6,21.5,399.5,580.73,457.65
2016,11,11,13,30,339.0,214.0,3.4,21.0,389.0,572.38,453.02
2016,11,11,13,45,409.5,187.0,3.25,21.0,386.5,615.98,487.39
2016,11,11,14,0,480.0,160.0,3.1,21.0,384.0,633.86,502.49
2016,11,11,14,15,281.5,166.5,2.75,20.5,295.5,436.21,350.03
2016,11,11,14,30,83.0,173.0,2.4,20.0,207.0,239.75,192.37
2016,11,11,14,45,77.5,156.5,2.1,19.5,186.0,215.66,173.98
2016,11,11,15,0,72.0,140.0,1.8,19.0,165.0,192.17,155.26
2016,11,11,15,15,66.5,121.5,1.6,18.5,142.0,166.7,134.66
2016,11,11,15,30,61.0,103.0,1.4,18.0,119.0,141.85,114.14
2016,11,11,15,45,50.5,83.5,1.25,17.5,95.0,113.33,90.06
2016,11,11,16,0,40.0,64.0,1.1,17.0,71.0,85.77,66.36
2016,11,11,16,15,21.0,45.5,1.1,16.5,49.0,56.4,40.88
2016,11,11,16,30,2.0,27.0,1.1,16.0,27.0,24.26,12.54
2016,11,11,16,45,1.0,13.5,1.1,15.5,13.5,10.98,0.0
2016,11,11,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,14.5,0.9,9.5,14.5,11.41,0.0
2016,11,12,7,0,0.0,29.0,0.9,10.0,29.0,32.0,0.0
2016,11,12,7,15,237.5,34.0,1.1,10.5,68.0,164.94,125.1
2016,11,12,7,30,475.0,39.0,1.3,11.0,107.0,301.63,243.57
2016,11,12,7,45,550.5,46.0,1.5,11.5,152.0,377.54,310.41
2016,11,12,8,0,626.0,53.0,1.7,12.0,197.0,460.55,380.96
2016,11,12,8,15,672.5,57.5,1.75,12.5,241.5,524.19,433.31
2016,11,12,8,30,719.0,62.0,1.8,13.0,286.0,595.25,489.18
2016,11,12,8,45,750.0,66.0,1.85,14.0,327.5,656.64,533.04
2016,11,12,9,0,781.0,70.0,1.9,15.0,369.0,718.59,575.69
2016,11,12,9,15,803.0,72.5,1.8,15.5,405.5,771.53,610.35
2016,11,12,9,30,825.0,75.0,1.7,16.0,442.0,823.56,643.31
2016,11,12,9,45,852.0,73.0,1.65,16.5,475.5,873.11,674.12
2016,11,12,10,0,879.0,71.0,1.6,17.0,509.0,910.84,696.18
2016,11,12,10,15,889.0,72.0,1.45,17.5,533.0,944.59,713.86
2016,11,12,10,30,899.0,73.0,1.3,18.0,557.0,975.62,729.2
2016,11,12,10,45,905.5,74.0,1.15,19.0,574.0,1000.26,738.5
2016,11,12,11,0,912.0,75.0,1.0,20.0,591.0,1021.69,745.38
2016,11,12,11,15,915.5,75.5,1.05,20.0,600.0,1036.07,754.65
2016,11,12,11,30,919.0,76.0,1.1,20.0,609.0,1046.93,761.96
2016,11,12,11,45,919.5,75.5,1.2,20.5,610.5,1049.85,764.02
2016,11,12,12,0,920.0,75.0,1.3,21.0,612.0,1049.12,764.0
2016,11,12,12,15,917.5,75.0,1.3,21.0,605.0,1042.35,759.94
2016,11,12,12,30,915.0,75.0,1.3,21.0,598.0,1031.99,753.87
2016,11,12,12,45,909.0,74.5,1.35,21.0,583.5,1013.98,743.99
2016,11,12,13,0,903.0,74.0,1.4,21.0,569.0,992.66,732.11
2016,11,12,13,15,697.5,126.5,1.35,21.0,500.0,858.89,644.41
2016,11,12,13,30,492.0,179.0,1.3,21.0,431.0,697.77,534.36
2016,11,12,13,45,476.5,170.5,1.3,21.0,403.5,659.31,509.54
2016,11,12,14,0,461.0,162.0,1.3,21.0,376.0,620.03,482.47
2016,11,12,14,15,642.0,113.0,1.3,20.5,386.5,709.1,550.41
2016,11,12,14,30,823.0,64.0,1.3,20.0,397.0,766.87,592.51
2016,11,12,14,45,796.5,61.0,1.3,20.0,356.5,708.75,552.12
2016,11,12,15,0,770.0,58.0,1.3,20.0,316.0,650.52,511.88
2016,11,12,15,15,731.0,54.5,1.15,19.0,272.0,583.45,464.02
2016,11,12,15,30,692.0,51.0,1.0,18.0,228.0,518.11,414.07
2016,11,12,15,45,631.0,45.5,0.85,17.5,183.0,439.96,351.35
2016,11,12,16,0,570.0,40.0,0.7,17.0,138.0,366.63,289.95
2016,11,12,16,15,464.5,32.0,0.75,16.0,95.5,275.4,213.38
2016,11,12,16,30,359.0,24.0,0.8,15.0,53.0,198.3,134.98
2016,11,12,16,45,179.5,12.0,0.85,14.5,26.5,73.24,0.0
2016,11,12,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,13,6,45,131.0,8.5,0.6,10.5,14.5,48.54,0.0
2016,11,13,7,0,262.0,17.0,0.6,11.0,29.0,130.11,0.0
2016,11,13,7,15,393.5,26.0,0.7,11.5,68.5,225.31,168.02
2016,11,13,7,30,525.0,35.0,0.8,12.0,108.0,316.9,252.86
2016,11,13,7,45,600.0,40.5,0.95,12.5,153.5,394.11,320.46
2016,11,13,8,0,675.0,46.0,1.1,13.0,199.0,477.78,390.6
2016,11,13,8,15,720.0,50.0,1.1,13.5,244.0,546.51,445.54
2016,11,13,8,30,765.0,54.0,1.1,14.0,289.0,617.84,499.59
2016,11,13,8,45,795.5,57.0,1.15,15.0,331.0,679.42,542.17
2016,11,13,9,0,826.0,60.0,1.2,16.0,373.0,741.43,583.6
2016,11,13,9,15,846.5,62.0,1.2,16.5,410.0,785.57,611.67
2016,11,13,9,30,867.0,64.0,1.2,17.0,447.0,836.38,643.89
2016,11,13,9,45,882.0,65.5,1.3,18.0,478.5,880.3,670.8
2016,11,13,10,0,897.0,67.0,1.4,19.0,510.0,922.19,695.99
2016,11,13,10,15,906.5,68.0,1.4,19.0,534.5,955.94,716.68
2016,11,13,10,30,916.0,69.0,1.4,19.0,559.0,986.89,735.52
2016,11,13,10,45,922.0,70.0,1.45,19.5,576.0,1011.37,749.56
2016,11,13,11,0,928.0,71.0,1.5,20.0,593.0,1032.57,761.59
2016,11,13,11,15,931.5,71.5,1.5,20.0,602.0,1047.16,770.13
2016,11,13,11,30,935.0,72.0,1.5,20.0,611.0,1058.17,776.63
2016,11,13,11,45,934.0,72.5,1.55,20.0,612.0,1060.93,778.94
2016,11,13,12,0,933.0,73.0,1.6,20.0,613.0,1060.0,779.17
2016,11,13,12,15,930.5,72.5,1.65,20.0,606.5,1052.56,775.45
2016,11,13,12,30,928.0,72.0,1.7,20.0,600.0,1041.49,769.61
2016,11,13,12,45,921.5,72.0,1.75,20.0,585.0,1023.53,759.46
2016,11,13,13,0,915.0,72.0,1.8,20.0,570.0,1002.22,747.24
2016,11,13,13,15,906.0,70.5,1.8,19.5,548.0,973.34,730.79
2016,11,13,13,30,897.0,69.0,1.8,19.0,526.0,941.51,712.36
2016,11,13,13,45,885.0,67.5,1.85,19.0,497.0,904.22,689.33
2016,11,13,14,0,873.0,66.0,1.9,19.0,468.0,864.56,664.43
2016,11,13,14,15,854.5,64.0,1.85,18.5,432.5,816.64,633.6
2016,11,13,14,30,836.0,62.0,1.8,18.0,397.0,775.57,607.15
2016,11,13,14,45,812.0,59.0,1.75,18.0,357.0,718.93,567.74
2016,11,13,15,0,788.0,56.0,1.7,18.0,317.0,661.93,527.28
2016,11,13,15,15,749.5,52.5,1.5,17.5,273.0,594.47,477.53
2016,11,13,15,30,711.0,49.0,1.3,17.0,229.0,528.68,425.62
2016,11,13,15,45,652.5,43.5,1.1,16.5,183.5,451.1,362.52
2016,11,13,16,0,594.0,38.0,0.9,16.0,138.0,378.13,300.59
2016,11,13,16,15,489.0,30.5,0.9,15.0,95.0,286.39,222.61
2016,11,13,16,30,384.0,23.0,0.9,14.0,52.0,202.42,135.57
2016,11,13,16,45,192.0,11.5,0.95,13.5,26.0,77.61,0.0
2016,11,13,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,6,45,142.0,7.5,0.6,10.0,13.5,51.37,0.0
2016,11,14,7,0,284.0,15.0,0.6,10.0,27.0,117.92,0.0
2016,11,14,7,15,417.0,24.0,0.6,10.5,67.0,228.49,168.81
2016,11,14,7,30,550.0,33.0,0.6,11.0,107.0,327.42,260.85
2016,11,14,7,45,622.0,38.5,0.65,11.5,152.5,404.06,327.67
2016,11,14,8,0,694.0,44.0,0.7,12.0,198.0,486.92,396.42
2016,11,14,8,15,738.5,47.5,0.7,12.5,243.5,555.53,450.79
2016,11,14,8,30,783.0,51.0,0.7,13.0,289.0,626.64,503.9
2016,11,14,8,45,812.5,53.5,0.7,13.5,331.0,687.52,545.85
2016,11,14,9,0,842.0,56.0,0.7,14.0,373.0,740.95,581.1
2016,11,14,9,15,862.5,58.0,0.75,14.5,410.0,793.39,615.47
2016,11,14,9,30,883.0,60.0,0.8,15.0,447.0,844.77,648.37
2016,11,14,9,45,899.0,61.0,0.9,15.5,478.5,889.42,677.0
2016,11,14,10,0,915.0,62.0,1.0,16.0,510.0,932.08,704.06
2016,11,14,10,15,925.0,63.0,1.0,16.5,534.5,966.77,723.79
2016,11,14,10,30,935.0,64.0,1.0,17.0,559.0,998.63,741.57
2016,11,14,10,45,941.5,64.5,1.05,17.5,576.5,1023.32,755.7
2016,11,14,11,0,948.0,65.0,1.1,18.0,594.0,1044.68,767.83
2016,11,14,11,15,951.0,65.5,1.1,18.0,603.5,1059.02,776.07
2016,11,14,11,30,954.0,66.0,1.1,18.0,613.0,1069.7,782.25
2016,11,14,11,45,955.0,65.5,1.15,18.5,614.0,1073.29,783.77
2016,11,14,12,0,956.0,65.0,1.2,19.0,615.0,1073.12,783.18
2016,11,14,12,15,954.0,65.0,1.2,19.0,608.5,1066.79,779.41
2016,11,14,12,30,952.0,65.0,1.2,19.0,602.0,1056.74,773.56
2016,11,14,12,45,941.0,66.5,1.2,19.5,587.0,1036.05,759.71
2016,11,14,13,0,930.0,68.0,1.2,20.0,572.0,1012.07,744.03
2016,11,14,13,15,922.0,67.0,1.2,20.0,550.0,984.56,727.6
2016,11,14,13,30,914.0,66.0,1.2,20.0,528.0,954.01,709.22
2016,11,14,13,45,901.5,64.5,1.2,20.0,499.0,915.86,685.76
2016,11,14,14,0,889.0,63.0,1.2,20.0,470.0,875.32,660.56
2016,11,14,14,15,871.0,61.5,1.2,19.5,434.5,828.0,631.62
2016,11,14,14,30,853.0,60.0,1.2,19.0,399.0,779.23,601.08
2016,11,14,14,45,827.0,57.5,1.2,19.0,358.5,729.36,567.87
2016,11,14,15,0,801.0,55.0,1.2,19.0,318.0,670.99,527.65
2016,11,14,15,15,762.5,51.5,1.05,18.0,273.5,602.99,479.53
2016,11,14,15,30,724.0,48.0,0.9,17.0,229.0,536.65,428.8
2016,11,14,15,45,663.0,43.0,0.8,16.5,183.0,457.56,365.58
2016,11,14,16,0,602.0,38.0,0.7,16.0,137.0,383.21,303.33
2016,11,14,16,15,493.5,30.5,0.75,15.0,94.0,289.25,224.0
2016,11,14,16,30,385.0,23.0,0.8,14.0,51.0,202.66,132.46
2016,11,14,16,45,192.5,11.5,0.85,13.5,25.5,78.12,0.0
2016,11,14,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,6,45,135.5,7.5,0.95,7.5,13.0,5.9,0.0
2016,11,15,7,0,271.0,15.0,1.0,8.0,26.0,113.16,0.0
2016,11,15,7,15,410.5,24.0,1.05,8.5,65.5,224.95,165.44
2016,11,15,7,30,550.0,33.0,1.1,9.0,105.0,327.41,263.71
2016,11,15,7,45,625.0,38.5,1.2,9.5,151.5,405.75,333.56
2016,11,15,8,0,700.0,44.0,1.3,10.0,198.0,490.55,405.65
2016,11,15,8,15,744.0,48.0,1.4,10.5,243.0,559.75,462.59
2016,11,15,8,30,788.0,52.0,1.5,11.0,288.0,631.4,518.54
2016,11,15,8,45,820.0,54.0,1.65,11.5,330.5,693.72,564.38
2016,11,15,9,0,852.0,56.0,1.8,12.0,373.0,748.75,603.66
2016,11,15,9,15,871.0,58.0,1.9,12.5,409.5,800.32,639.17
2016,11,15,9,30,890.0,60.0,2.0,13.0,446.0,850.71,673.16
2016,11,15,9,45,901.5,62.0,2.1,14.0,477.0,892.91,699.53
2016,11,15,10,0,913.0,64.0,2.2,15.0,508.0,932.83,723.97
2016,11,15,10,15,921.5,65.0,2.25,15.0,531.5,966.05,745.75
2016,11,15,10,30,930.0,66.0,2.3,15.0,555.0,996.38,765.59
2016,11,15,10,45,935.5,66.5,2.35,15.5,571.5,1020.0,779.47
2016,11,15,11,0,941.0,67.0,2.4,16.0,588.0,1040.29,791.22
2016,11,15,11,15,942.5,67.0,2.45,16.0,596.5,1052.39,799.12
2016,11,15,11,30,944.0,67.0,2.5,16.0,605.0,1060.85,804.86
2016,11,15,11,45,943.5,67.0,2.6,16.5,605.5,1063.57,806.06
2016,11,15,12,0,943.0,67.0,2.7,17.0,606.0,1062.59,804.99
2016,11,15,12,15,939.0,66.5,2.75,17.0,598.5,1053.66,799.78
2016,11,15,12,30,935.0,66.0,2.8,17.0,591.0,1041.11,792.37
2016,11,15,12,45,926.0,66.5,2.9,17.5,575.5,1021.37,779.25
2016,11,15,13,0,917.0,67.0,3.0,18.0,560.0,998.33,764.01
2016,11,15,13,15,907.0,66.0,3.05,17.5,537.5,969.23,747.04
2016,11,15,13,30,897.0,65.0,3.1,17.0,515.0,937.23,727.98
2016,11,15,13,45,881.5,64.0,3.15,17.0,485.5,897.54,701.94
2016,11,15,14,0,866.0,63.0,3.2,17.0,456.0,855.72,674.13
2016,11,15,14,15,846.5,61.0,3.2,16.5,421.0,807.33,642.09
2016,11,15,14,30,827.0,59.0,3.2,16.0,386.0,757.67,608.5
2016,11,15,14,45,798.5,56.5,3.25,16.0,345.5,707.02,572.5
2016,11,15,15,0,770.0,54.0,3.3,16.0,305.0,648.16,529.31
2016,11,15,15,15,730.5,50.5,3.25,15.5,262.0,580.98,478.84
2016,11,15,15,30,691.0,47.0,3.2,15.0,219.0,515.63,426.04
2016,11,15,15,45,622.0,43.0,3.15,14.5,174.0,434.73,358.43
2016,11,15,16,0,553.0,39.0,3.1,14.0,129.0,359.17,292.62
2016,11,15,16,15,444.0,31.0,3.0,13.5,88.0,272.25,214.95
2016,11,15,16,30,335.0,23.0,2.9,13.0,47.0,187.16,120.6
2016,11,15,16,45,167.5,11.5,2.8,12.5,23.5,69.44,0.0
2016,11,15,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,6,45,116.0,8.0,2.2,7.0,12.0,0.0,0.0
2016,11,16,7,0,232.0,16.0,2.4,7.0,24.0,99.43,0.0
2016,11,16,7,15,381.5,25.5,2.7,7.0,63.0,218.39,159.35
2016,11,16,7,30,531.0,35.0,3.0,7.0,102.0,319.45,261.32
2016,11,16,7,45,616.5,40.0,3.4,7.5,149.0,402.63,337.77
2016,11,16,8,0,702.0,45.0,3.8,8.0,196.0,492.85,417.48
2016,11,16,8,15,748.0,48.5,3.95,8.5,241.5,562.92,477.67
2016,11,16,8,30,794.0,52.0,4.1,9.0,287.0,635.53,537.09
2016,11,16,8,45,827.0,54.0,4.35,9.5,330.0,698.84,586.3
2016,11,16,9,0,860.0,56.0,4.6,10.0,373.0,754.93,628.78
2016,11,16,9,15,879.5,58.0,4.7,10.0,410.5,807.2,667.96
2016,11,16,9,30,899.0,60.0,4.8,10.0,448.0,858.3,705.72
2016,11,16,9,45,911.5,62.0,4.9,10.5,479.0,901.68,735.9
2016,11,16,10,0,924.0,64.0,5.0,11.0,510.0,942.81,764.13
2016,11,16,10,15,933.0,65.0,5.05,11.0,534.5,976.79,788.0
2016,11,16,10,30,942.0,66.0,5.1,11.0,559.0,1007.88,809.77
2016,11,16,10,45,946.0,67.5,5.2,11.5,575.5,1031.6,825.1
2016,11,16,11,0,950.0,69.0,5.3,12.0,592.0,1051.88,838.06
2016,11,16,11,15,952.5,69.5,5.35,12.0,601.0,1065.79,847.77
2016,11,16,11,30,955.0,70.0,5.4,12.0,610.0,1076.05,855.08
2016,11,16,11,45,953.5,70.5,5.45,12.0,611.0,1078.5,857.02
2016,11,16,12,0,952.0,71.0,5.5,12.0,612.0,1077.19,856.51
2016,11,16,12,15,949.0,70.5,5.55,12.0,605.0,1069.31,851.5
2016,11,16,12,30,946.0,70.0,5.6,12.0,598.0,1057.75,844.05
2016,11,16,12,45,939.0,70.0,5.65,12.0,583.0,1039.26,831.75
2016,11,16,13,0,932.0,70.0,5.7,12.0,568.0,1017.38,817.1
2016,11,16,13,15,923.5,69.0,5.65,11.5,546.0,989.5,798.94
2016,11,16,13,30,915.0,68.0,5.6,11.0,524.0,958.6,778.54
2016,11,16,13,45,900.0,67.0,5.6,11.0,494.5,918.95,750.37
2016,11,16,14,0,885.0,66.0,5.6,11.0,465.0,877.08,720.36
2016,11,16,14,15,866.5,64.0,5.5,10.5,430.0,828.97,686.05
2016,11,16,14,30,848.0,62.0,5.4,10.0,395.0,787.67,656.56
2016,11,16,14,45,820.5,59.5,5.35,10.0,354.0,728.67,611.62
2016,11,16,15,0,793.0,57.0,5.3,10.0,313.0,669.53,565.71
2016,11,16,15,15,752.5,53.5,5.1,9.5,269.0,600.53,511.02
2016,11,16,15,30,712.0,50.0,4.9,9.0,225.0,533.31,454.05
2016,11,16,15,45,640.0,45.5,4.7,9.0,178.5,448.73,379.81
2016,11,16,16,0,568.0,41.0,4.5,9.0,132.0,369.61,308.01
2016,11,16,16,15,451.5,32.5,4.1,8.5,89.5,278.4,224.16
2016,11,16,16,30,335.0,24.0,3.7,8.0,47.0,187.99,119.97
2016,11,16,16,45,167.5,12.0,3.3,7.5,23.5,70.14,0.0
2016,11,16,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,119.0,7.0,0.85,3.0,10.5,0.0,0.0
2016,11,17,7,0,238.0,14.0,0.9,3.0,21.0,100.16,0.0
2016,11,17,7,15,381.0,23.5,0.95,3.5,59.5,209.54,150.25
2016,11,17,7,30,524.0,33.0,1.0,4.0,98.0,314.45,256.77
2016,11,17,7,45,605.0,38.0,1.1,5.0,143.5,394.38,328.89
2016,11,17,8,0,686.0,43.0,1.2,6.0,189.0,481.1,403.2
2016,11,17,8,15,732.0,47.0,1.35,6.5,234.0,550.79,461.88
2016,11,17,8,30,778.0,51.0,1.5,7.0,279.0,623.17,519.83
2016,11,17,8,45,811.0,53.5,1.7,7.5,321.0,686.33,567.63
2016,11,17,9,0,844.0,56.0,1.9,8.0,363.0,742.38,608.9
2016,11,17,9,15,864.5,58.0,1.95,8.5,400.5,794.8,645.32
2016,11,17,9,30,885.0,60.0,2.0,9.0,438.0,846.19,680.21
2016,11,17,9,45,901.5,60.5,2.15,10.0,469.5,890.62,709.2
2016,11,17,10,0,918.0,61.0,2.3,11.0,501.0,933.11,736.43
2016,11,17,10,15,928.0,62.5,2.3,11.0,525.5,968.56,759.58
2016,11,17,10,30,938.0,64.0,2.3,11.0,550.0,1001.18,780.72
2016,11,17,10,45,944.5,64.0,2.35,11.5,567.5,1025.31,795.13
2016,11,17,11,0,951.0,64.0,2.4,12.0,585.0,1046.11,807.42
2016,11,17,11,15,954.5,64.5,2.35,12.0,594.5,1061.08,816.14
2016,11,17,11,30,958.0,65.0,2.3,12.0,604.0,1072.42,822.59
2016,11,17,11,45,959.0,65.0,2.3,12.5,606.0,1076.83,823.71
2016,11,17,12,0,960.0,65.0,2.3,13.0,608.0,1077.47,822.6
2016,11,17,12,15,958.0,64.5,2.3,13.0,601.0,1070.62,818.22
2016,11,17,12,30,956.0,64.0,2.3,13.0,594.0,1060.06,811.63
2016,11,17,12,45,950.5,63.5,2.3,13.5,579.5,1042.35,798.95
2016,11,17,13,0,945.0,63.0,2.3,14.0,565.0,1021.17,784.15
2016,11,17,13,15,936.5,62.0,2.3,14.0,543.0,993.09,766.24
2016,11,17,13,30,928.0,61.0,2.3,14.0,521.0,961.96,746.28
2016,11,17,13,45,915.5,60.0,2.35,14.0,492.0,924.31,722.22
2016,11,17,14,0,903.0,59.0,2.4,14.0,463.0,884.25,696.22
2016,11,17,14,15,885.0,57.0,2.35,13.5,428.0,836.0,664.35
2016,11,17,14,30,867.0,55.0,2.3,13.0,393.0,786.26,630.85
2016,11,17,14,45,840.5,53.0,2.3,13.0,352.5,728.8,590.09
2016,11,17,15,0,814.0,51.0,2.3,13.0,312.0,671.22,548.22
2016,11,17,15,15,775.5,47.5,2.0,12.5,268.0,609.74,501.38
2016,11,17,15,30,737.0,44.0,1.7,12.0,224.0,543.06,447.07
2016,11,17,15,45,675.5,39.5,1.4,11.5,178.0,463.8,380.44
2016,11,17,16,0,614.0,35.0,1.1,11.0,132.0,389.34,315.15
2016,11,17,16,15,505.5,28.0,1.1,10.0,89.5,295.23,232.59
2016,11,17,16,30,397.0,21.0,1.1,9.0,47.0,206.63,125.9
2016,11,17,16,45,198.5,10.5,1.1,8.5,23.5,80.55,0.0
2016,11,17,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,45,111.5,6.5,1.55,3.5,9.5,0.0,0.0
2016,11,18,7,0,223.0,13.0,1.6,4.0,19.0,93.79,0.0
2016,11,18,7,15,373.0,22.5,1.95,5.0,57.0,204.33,141.72
2016,11,18,7,30,523.0,32.0,2.3,6.0,95.0,313.0,255.15
2016,11,18,7,45,602.0,38.0,2.7,7.0,140.5,392.64,328.59
2016,11,18,8,0,681.0,44.0,3.1,8.0,186.0,479.13,404.62
2016,11,18,8,15,729.0,48.0,3.3,8.5,231.5,549.95,465.51
2016,11,18,8,30,777.0,52.0,3.5,9.0,277.0,623.58,525.84
2016,11,18,8,45,808.0,55.5,3.75,10.0,319.0,686.53,573.33
2016,11,18,9,0,839.0,59.0,4.0,11.0,361.0,749.96,619.77
2016,11,18,9,15,860.5,61.0,4.25,11.5,399.0,795.39,652.79
2016,11,18,9,30,882.0,63.0,4.5,12.0,437.0,847.45,690.73
2016,11,18,9,45,895.5,65.0,4.8,13.0,468.0,891.12,720.92
2016,11,18,10,0,909.0,67.0,5.1,14.0,499.0,932.67,749.23
2016,11,18,10,15,919.0,68.5,5.15,14.5,524.0,967.88,772.34
2016,11,18,10,30,929.0,70.0,5.2,15.0,549.0,1000.29,793.32
2016,11,18,10,45,933.5,71.5,5.3,15.5,566.0,1024.29,808.62
2016,11,18,11,0,938.0,73.0,5.4,16.0,583.0,1044.93,821.64
2016,11,18,11,15,940.5,73.5,5.4,16.0,592.0,1058.77,830.75
2016,11,18,11,30,943.0,74.0,5.4,16.0,601.0,1069.02,837.53
2016,11,18,11,45,941.5,74.5,5.45,16.0,602.0,1071.52,839.46
2016,11,18,12,0,940.0,75.0,5.5,16.0,603.0,1070.33,839.04
2016,11,18,12,15,936.5,74.5,5.45,16.0,596.0,1062.11,833.03
2016,11,18,12,30,933.0,74.0,5.4,16.0,589.0,1050.29,824.71
2016,11,18,12,45,929.5,72.5,5.4,16.0,574.5,1033.62,813.54
2016,11,18,13,0,926.0,71.0,5.4,16.0,560.0,1013.51,800.07
2016,11,18,13,15,916.5,70.0,5.3,16.0,537.5,984.94,779.88
2016,11,18,13,30,907.0,69.0,5.2,16.0,515.0,953.43,757.67
2016,11,18,13,45,894.0,67.0,5.1,16.0,486.0,914.66,730.19
2016,11,18,14,0,881.0,65.0,5.0,16.0,457.0,873.57,700.94
2016,11,18,14,15,862.0,63.0,4.7,15.5,422.0,825.33,666.22
2016,11,18,14,30,843.0,61.0,4.4,15.0,387.0,783.97,636.33
2016,11,18,14,45,816.0,58.5,4.1,15.0,347.0,725.7,592.24
2016,11,18,15,0,789.0,56.0,3.8,15.0,307.0,667.25,547.73
2016,11,18,15,15,748.5,52.0,3.25,14.0,263.0,597.94,494.77
2016,11,18,15,30,708.0,48.0,2.7,13.0,219.0,530.46,439.47
2016,11,18,15,45,642.5,43.0,2.15,12.5,173.5,449.46,370.36
2016,11,18,16,0,577.0,38.0,1.6,12.0,128.0,373.5,303.09
2016,11,18,16,15,462.0,30.0,1.5,11.0,86.0,276.82,217.89
2016,11,18,16,30,347.0,22.0,1.4,10.0,44.0,191.38,111.8
2016,11,18,16,45,173.5,11.0,1.35,9.5,22.0,72.15,0.0
2016,11,18,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,19,6,45,77.5,6.0,3.8,8.0,8.0,0.0,0.0
2016,11,19,7,0,155.0,12.0,3.9,8.0,16.0,67.53,0.0
2016,11,19,7,15,304.0,22.0,4.15,8.5,50.5,178.24,117.27
2016,11,19,7,30,453.0,32.0,4.4,9.0,85.0,284.71,230.47
