Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,15,148.0,9.5,1.4,10.0,18.0,68.54,0.0
2016,12,10,7,30,296.0,19.0,1.6,10.0,36.0,179.91,73.76
2016,12,10,7,45,414.5,26.5,1.85,10.5,73.0,271.34,213.9
2016,12,10,8,0,533.0,34.0,2.1,11.0,110.0,370.1,304.11
2016,12,10,8,15,598.0,39.0,2.35,11.0,151.0,444.24,370.45
2016,12,10,8,30,663.0,44.0,2.6,11.0,192.0,523.25,438.54
2016,12,10,8,45,350.5,79.5,2.85,11.5,159.5,372.16,314.49
2016,12,10,9,0,38.0,115.0,3.1,12.0,127.0,146.73,120.91
2016,12,10,9,15,41.0,129.5,3.25,12.0,143.5,165.06,136.83
2016,12,10,9,30,44.0,144.0,3.4,12.0,160.0,183.86,152.54
2016,12,10,9,45,430.5,104.0,3.6,12.5,281.0,526.62,442.57
2016,12,10,10,0,817.0,64.0,3.8,13.0,402.0,843.51,683.61
2016,12,10,10,15,535.0,130.5,3.85,13.0,357.0,682.71,559.17
2016,12,10,10,30,253.0,197.0,3.9,13.0,312.0,486.98,401.16
2016,12,10,10,45,305.0,197.5,4.0,13.0,341.5,542.67,447.0
2016,12,10,11,0,357.0,198.0,4.1,13.0,371.0,599.4,491.97
2016,12,10,11,15,192.5,198.5,4.05,13.0,292.5,415.69,343.0
2016,12,10,11,30,28.0,199.0,4.0,13.0,214.0,205.95,167.64
2016,12,10,11,45,103.0,217.0,3.95,13.0,270.0,326.94,269.59
2016,12,10,12,0,178.0,235.0,3.9,13.0,326.0,450.36,369.86
2016,12,10,12,15,188.5,232.5,3.85,13.0,328.0,457.54,375.38
2016,12,10,12,30,199.0,230.0,3.8,13.0,330.0,464.21,381.03
2016,12,10,12,45,241.0,219.5,3.8,13.0,338.0,491.27,404.02
2016,12,10,13,0,283.0,209.0,3.8,13.0,346.0,539.92,443.22
2016,12,10,13,15,251.0,204.0,3.75,13.0,322.0,498.13,409.77
2016,12,10,13,30,219.0,199.0,3.7,13.0,298.0,435.15,360.01
2016,12,10,13,45,109.5,161.0,3.7,13.0,210.5,280.97,233.26
2016,12,10,14,0,0.0,123.0,3.7,13.0,123.0,103.27,82.17
2016,12,10,14,15,0.0,103.5,3.55,13.0,103.5,84.82,66.9
2016,12,10,14,30,0.0,84.0,3.4,13.0,84.0,66.84,51.74
2016,12,10,14,45,0.0,74.5,3.3,13.0,74.5,58.74,44.91
2016,12,10,15,0,0.0,65.0,3.2,13.0,65.0,50.72,38.08
2016,12,10,15,15,0.0,55.0,3.0,12.5,55.0,42.29,30.89
2016,12,10,15,30,0.0,45.0,2.8,12.0,45.0,34.42,24.09
2016,12,10,15,45,0.0,35.0,2.65,12.0,35.0,26.73,17.3
2016,12,10,16,0,0.0,25.0,2.5,12.0,25.0,19.06,10.48
2016,12,10,16,15,0.0,16.0,2.35,11.5,16.0,12.17,4.2
2016,12,10,16,30,0.0,7.0,2.2,11.0,7.0,5.3,0.0
2016,12,10,16,45,0.0,3.5,2.1,11.0,3.5,2.75,0.0
2016,12,10,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,15,171.5,9.0,0.55,5.5,18.5,77.63,0.0
2016,12,11,7,30,343.0,18.0,0.6,6.0,37.0,195.03,68.14
2016,12,11,7,45,462.0,25.0,0.7,6.5,75.5,294.06,231.97
2016,12,11,8,0,581.0,32.0,0.8,7.0,114.0,394.64,324.09
2016,12,11,8,15,645.0,36.5,0.85,7.0,156.0,469.61,390.06
2016,12,11,8,30,709.0,41.0,0.9,7.0,198.0,549.35,457.03
2016,12,11,8,45,752.0,43.5,1.0,7.5,239.0,615.8,508.86
2016,12,11,9,0,795.0,46.0,1.1,8.0,280.0,676.66,554.44
2016,12,11,9,15,820.5,48.5,1.15,8.5,316.5,731.72,593.71
2016,12,11,9,30,846.0,51.0,1.2,9.0,353.0,786.51,631.68
2016,12,11,9,45,859.5,54.0,1.3,10.0,384.5,830.94,660.77
2016,12,11,10,0,873.0,57.0,1.4,11.0,416.0,873.55,688.09
2016,12,11,10,15,885.0,58.0,1.4,11.0,441.0,909.89,711.75
2016,12,11,10,30,897.0,59.0,1.4,11.0,466.0,943.86,733.61
2016,12,11,10,45,904.5,60.0,1.45,11.5,484.5,970.85,750.06
2016,12,11,11,0,912.0,61.0,1.5,12.0,503.0,994.87,764.56
2016,12,11,11,15,916.5,61.5,1.6,12.0,514.0,1012.07,776.76
2016,12,11,11,30,921.0,62.0,1.7,12.0,525.0,1025.94,786.97
2016,12,11,11,45,922.0,62.5,1.85,12.5,529.0,1032.85,791.96
2016,12,11,12,0,923.0,63.0,2.0,13.0,533.0,1036.26,794.76
2016,12,11,12,15,921.0,62.5,2.0,13.0,528.5,1031.71,791.75
2016,12,11,12,30,919.0,62.0,2.0,13.0,524.0,1023.68,786.68
2016,12,11,12,45,514.5,140.0,2.0,13.0,398.0,715.16,569.76
2016,12,11,13,0,110.0,218.0,2.0,13.0,272.0,335.68,272.98
2016,12,11,13,15,500.0,139.5,2.0,13.0,367.5,684.07,554.21
2016,12,11,13,30,890.0,61.0,2.0,13.0,463.0,939.31,735.89
2016,12,11,13,45,475.5,116.5,2.0,13.0,330.0,609.2,494.08
2016,12,11,14,0,61.0,172.0,2.0,13.0,197.0,231.68,189.57
2016,12,11,14,15,80.0,161.0,2.0,12.5,191.0,235.46,195.35
2016,12,11,14,30,99.0,150.0,2.0,12.0,185.0,255.47,212.98
2016,12,11,14,45,95.5,134.5,2.05,12.0,165.5,231.86,193.59
2016,12,11,15,0,92.0,119.0,2.1,12.0,146.0,208.56,174.28
2016,12,11,15,15,86.0,102.0,1.8,11.5,124.0,181.69,151.65
2016,12,11,15,30,80.0,85.0,1.5,11.0,102.0,155.33,128.96
2016,12,11,15,45,69.0,67.5,1.25,10.5,80.0,125.6,102.82
2016,12,11,16,0,58.0,50.0,1.0,10.0,58.0,96.63,76.86
2016,12,11,16,15,29.0,33.5,0.95,9.5,37.5,51.35,36.41
2016,12,11,16,30,0.0,17.0,0.9,9.0,17.0,13.5,0.0
2016,12,11,16,45,0.0,8.5,0.9,8.5,8.5,6.69,0.0
2016,12,11,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,0.5,6.5,9.5,7.47,0.0
2016,12,12,7,30,0.0,19.0,0.5,7.0,19.0,16.25,0.0
2016,12,12,7,45,36.0,34.5,0.5,7.5,39.5,66.09,48.89
2016,12,12,8,0,72.0,50.0,0.5,8.0,60.0,104.71,84.51
2016,12,12,8,15,83.0,67.5,0.65,8.0,83.0,134.39,111.44
2016,12,12,8,30,94.0,85.0,0.8,8.0,106.0,164.79,138.53
2016,12,12,8,45,100.0,102.0,0.95,8.5,128.5,191.79,161.83
2016,12,12,9,0,106.0,119.0,1.1,9.0,151.0,219.27,184.98
2016,12,12,9,15,109.0,135.0,1.05,9.0,171.0,243.43,204.9
2016,12,12,9,30,112.0,151.0,1.0,9.0,191.0,267.82,224.61
2016,12,12,9,45,88.5,162.0,1.0,9.5,195.0,244.33,203.88
2016,12,12,10,0,65.0,173.0,1.0,10.0,199.0,236.77,196.24
2016,12,12,10,15,118.0,187.5,0.95,10.0,239.5,323.73,267.95
2016,12,12,10,30,171.0,202.0,0.9,10.0,280.0,394.04,324.03
2016,12,12,10,45,211.5,207.5,0.85,10.5,307.5,442.38,360.97
2016,12,12,11,0,252.0,213.0,0.8,11.0,335.0,514.85,415.02
2016,12,12,11,15,265.0,216.5,0.75,11.0,347.5,535.32,429.17
2016,12,12,11,30,278.0,220.0,0.7,11.0,360.0,555.22,443.34
2016,12,12,11,45,300.5,218.0,0.7,11.5,370.5,577.01,458.88
2016,12,12,12,0,323.0,216.0,0.7,12.0,381.0,597.92,473.66
2016,12,12,12,15,238.0,223.5,0.65,12.0,344.5,496.47,396.12
2016,12,12,12,30,153.0,231.0,0.6,12.0,308.0,419.5,336.02
2016,12,12,12,45,119.5,223.0,0.55,12.0,282.0,374.71,301.29
2016,12,12,13,0,86.0,215.0,0.5,12.0,256.0,308.19,249.04
2016,12,12,13,15,79.0,205.0,0.5,11.5,242.0,288.72,234.73
2016,12,12,13,30,72.0,195.0,0.5,11.0,228.0,269.67,220.22
2016,12,12,13,45,135.5,186.0,0.5,11.0,243.0,337.99,277.03
2016,12,12,14,0,199.0,177.0,0.5,11.0,258.0,381.82,313.14
2016,12,12,14,15,212.5,161.5,0.5,11.0,242.0,369.54,304.06
2016,12,12,14,30,226.0,146.0,0.5,11.0,226.0,374.21,308.37
2016,12,12,14,45,218.0,131.0,0.55,11.0,202.0,341.8,283.13
2016,12,12,15,0,210.0,116.0,0.6,11.0,178.0,309.61,257.74
2016,12,12,15,15,197.0,100.0,0.6,10.5,151.0,272.83,228.01
2016,12,12,15,30,184.0,84.0,0.6,10.0,124.0,236.91,198.03
2016,12,12,15,45,163.0,67.0,0.6,10.0,96.5,195.54,162.08
2016,12,12,16,0,142.0,50.0,0.6,10.0,69.0,155.84,126.57
2016,12,12,16,15,71.0,35.5,0.6,9.5,45.0,85.89,64.52
2016,12,12,16,30,0.0,21.0,0.6,9.0,21.0,19.06,0.81
2016,12,12,16,45,0.0,10.5,0.65,9.0,10.5,8.26,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,10.0,1.0,7.5,10.0,7.87,0.0
2016,12,13,7,30,0.0,20.0,1.1,8.0,20.0,17.99,0.0
2016,12,13,7,45,63.0,35.0,1.25,8.5,43.5,81.57,61.03
2016,12,13,8,0,126.0,50.0,1.4,9.0,67.0,146.97,120.1
2016,12,13,8,15,146.0,67.0,1.5,9.0,93.5,185.09,154.79
2016,12,13,8,30,166.0,84.0,1.6,9.0,120.0,224.87,190.17
2016,12,13,8,45,178.0,100.5,1.7,9.5,146.0,259.88,220.23
2016,12,13,9,0,190.0,117.0,1.8,10.0,172.0,295.71,250.14
2016,12,13,9,15,197.5,132.0,1.8,10.0,196.0,309.66,261.91
2016,12,13,9,30,205.0,147.0,1.8,10.0,220.0,339.78,286.41
2016,12,13,9,45,108.5,148.0,1.8,10.5,187.0,261.48,218.71
2016,12,13,10,0,12.0,149.0,1.8,11.0,154.0,142.1,115.8
2016,12,13,10,15,78.0,175.5,1.8,11.5,210.5,250.84,208.29
2016,12,13,10,30,144.0,202.0,1.8,12.0,267.0,368.54,303.88
2016,12,13,10,45,489.5,139.0,1.85,12.5,372.5,673.06,545.88
2016,12,13,11,0,835.0,76.0,1.9,13.0,478.0,950.05,740.66
2016,12,13,11,15,841.0,76.5,1.9,13.0,489.5,968.2,749.16
2016,12,13,11,30,847.0,77.0,1.9,13.0,501.0,983.28,758.77
2016,12,13,11,45,850.0,77.0,1.9,13.0,505.0,991.44,763.86
2016,12,13,12,0,853.0,77.0,1.9,13.0,509.0,996.31,766.97
2016,12,13,12,15,621.0,138.5,1.85,13.0,452.0,841.63,659.17
2016,12,13,12,30,389.0,200.0,1.8,13.0,395.0,642.17,513.29
2016,12,13,12,45,390.0,194.5,1.8,13.5,386.5,632.72,507.56
2016,12,13,13,0,391.0,189.0,1.8,14.0,378.0,621.88,499.16
2016,12,13,13,15,610.5,129.5,1.75,14.0,411.5,790.38,625.27
2016,12,13,13,30,830.0,70.0,1.7,14.0,445.0,906.7,705.8
2016,12,13,13,45,816.0,68.5,1.7,14.0,420.0,871.41,680.86
2016,12,13,14,0,802.0,67.0,1.7,14.0,395.0,833.98,656.02
2016,12,13,14,15,782.0,65.0,1.6,13.5,364.0,788.78,625.4
2016,12,13,14,30,762.0,63.0,1.5,13.0,333.0,742.29,593.41
2016,12,13,14,45,733.0,60.0,1.45,13.0,297.0,686.39,553.2
2016,12,13,15,0,704.0,57.0,1.4,13.0,261.0,630.49,512.07
2016,12,13,15,15,660.0,53.0,1.2,12.5,222.0,563.04,460.59
2016,12,13,15,30,616.0,49.0,1.0,12.0,183.0,497.55,408.22
2016,12,13,15,45,547.5,43.0,0.85,11.5,143.0,422.88,345.83
2016,12,13,16,0,479.0,37.0,0.7,11.0,103.0,348.66,281.56
2016,12,13,16,15,360.0,28.0,0.7,10.5,67.0,251.33,194.51
2016,12,13,16,30,241.0,19.0,0.7,10.0,31.0,153.56,49.56
2016,12,13,16,45,120.5,9.5,0.75,10.0,15.5,57.28,0.0
2016,12,13,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,12.5,1.35,7.5,12.5,9.83,0.0
2016,12,14,7,30,0.0,25.0,1.6,8.0,25.0,26.72,0.0
2016,12,14,7,45,157.0,34.5,1.85,8.5,55.5,151.69,116.9
2016,12,14,8,0,314.0,44.0,2.1,9.0,86.0,257.49,212.85
2016,12,14,8,15,358.5,56.0,2.15,9.0,120.5,314.44,264.77
2016,12,14,8,30,403.0,68.0,2.2,9.0,155.0,375.49,318.53
2016,12,14,8,45,432.5,79.0,2.3,9.5,189.0,428.16,363.14
2016,12,14,9,0,462.0,90.0,2.4,10.0,223.0,482.59,407.68
2016,12,14,9,15,485.5,98.0,2.5,10.0,254.0,529.88,446.04
2016,12,14,9,30,509.0,106.0,2.6,10.0,285.0,577.76,483.76
2016,12,14,9,45,483.5,122.0,2.75,10.5,305.0,593.43,494.43
2016,12,14,10,0,458.0,138.0,2.9,11.0,325.0,605.65,502.08
2016,12,14,10,15,509.5,136.5,2.95,11.0,356.0,664.89,547.94
2016,12,14,10,30,561.0,135.0,3.0,11.0,387.0,724.9,592.64
2016,12,14,10,45,497.0,157.5,3.1,11.5,387.5,702.5,573.61
2016,12,14,11,0,433.0,180.0,3.2,12.0,388.0,674.91,549.86
2016,12,14,11,15,391.5,193.5,3.25,12.0,385.0,632.5,516.89
2016,12,14,11,30,350.0,207.0,3.3,12.0,382.0,611.43,499.57
2016,12,14,11,45,388.0,201.0,3.35,12.5,396.0,644.38,525.04
2016,12,14,12,0,426.0,195.0,3.4,13.0,410.0,700.29,566.67
2016,12,14,12,15,454.5,186.5,3.4,13.0,415.0,718.8,581.07
2016,12,14,12,30,483.0,178.0,3.4,13.0,420.0,735.04,594.08
2016,12,14,12,45,669.5,127.5,3.4,13.0,455.0,867.88,693.46
2016,12,14,13,0,856.0,77.0,3.4,13.0,490.0,973.71,769.06
2016,12,14,13,15,690.0,111.5,3.35,13.0,436.0,847.55,677.7
2016,12,14,13,30,524.0,146.0,3.3,13.0,382.0,705.19,573.36
2016,12,14,13,45,475.0,145.5,3.3,13.0,351.0,645.9,529.49
2016,12,14,14,0,426.0,145.0,3.3,13.0,320.0,587.34,484.38
2016,12,14,14,15,461.5,127.0,3.1,12.5,302.5,582.93,483.22
2016,12,14,14,30,497.0,109.0,2.9,12.0,285.0,574.38,478.16
2016,12,14,14,45,478.0,100.5,2.7,12.0,255.0,530.0,442.78
2016,12,14,15,0,459.0,92.0,2.5,12.0,225.0,485.82,406.98
2016,12,14,15,15,432.5,80.5,2.15,11.5,191.5,433.0,363.6
2016,12,14,15,30,406.0,69.0,1.8,11.0,158.0,381.6,320.11
2016,12,14,15,45,369.0,56.5,1.45,10.5,124.0,324.11,270.14
2016,12,14,16,0,332.0,44.0,1.1,10.0,90.0,272.43,223.24
2016,12,14,16,15,166.0,36.0,1.1,9.5,59.0,158.98,123.54
2016,12,14,16,30,0.0,28.0,1.1,9.0,28.0,30.81,6.56
2016,12,14,16,45,0.0,14.0,1.1,9.0,14.0,11.02,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,2.55,9.0,2.0,1.57,0.0
2016,12,15,7,30,0.0,4.0,2.6,9.0,4.0,3.02,0.0
2016,12,15,7,45,0.0,10.0,2.7,9.5,10.0,7.58,0.43
2016,12,15,8,0,0.0,16.0,2.8,10.0,16.0,12.15,4.68
2016,12,15,8,15,0.0,22.5,2.9,10.0,22.5,17.12,9.14
2016,12,15,8,30,0.0,29.0,3.0,10.0,29.0,22.1,13.59
2016,12,15,8,45,0.0,35.5,3.2,10.0,35.5,27.08,18.0
2016,12,15,9,0,0.0,42.0,3.4,10.0,42.0,32.08,22.37
2016,12,15,9,15,0.0,48.0,3.55,10.0,48.0,36.7,26.37
2016,12,15,9,30,0.0,54.0,3.7,10.0,54.0,41.33,30.33
2016,12,15,9,45,0.0,90.5,3.9,10.5,90.5,72.35,56.94
2016,12,15,10,0,0.0,127.0,4.1,11.0,127.0,107.82,86.94
2016,12,15,10,15,0.0,109.5,4.1,11.0,109.5,89.03,70.78
2016,12,15,10,30,0.0,92.0,4.1,11.0,92.0,72.11,56.27
2016,12,15,10,45,0.0,116.5,4.2,11.5,116.5,94.54,75.12
2016,12,15,11,0,0.0,141.0,4.3,12.0,141.0,118.05,94.66
2016,12,15,11,15,0.0,143.5,4.4,12.0,143.5,120.04,96.22
2016,12,15,11,30,0.0,146.0,4.5,12.0,146.0,122.17,97.95
2016,12,15,11,45,0.0,147.0,4.6,12.0,147.0,122.95,98.57
2016,12,15,12,0,0.0,148.0,4.7,12.0,148.0,123.86,99.32
2016,12,15,12,15,0.0,142.5,4.7,12.0,142.5,118.45,94.8
2016,12,15,12,30,0.0,137.0,4.7,12.0,137.0,113.21,90.44
2016,12,15,12,45,0.0,133.5,4.75,12.0,133.5,110.07,87.86
2016,12,15,13,0,0.0,130.0,4.8,12.0,130.0,107.03,85.39
2016,12,15,13,15,0.0,132.5,4.7,12.0,132.5,110.04,88.02
2016,12,15,13,30,0.0,135.0,4.6,12.0,135.0,113.34,90.92
2016,12,15,13,45,0.0,105.0,4.55,12.0,105.0,84.55,66.69
2016,12,15,14,0,0.0,75.0,4.5,12.0,75.0,57.58,43.83
2016,12,15,14,15,1.5,99.5,4.35,11.5,100.0,82.19,65.16
2016,12,15,14,30,3.0,124.0,4.2,11.0,125.0,110.82,89.92
2016,12,15,14,45,1.5,111.5,4.1,11.0,112.0,98.4,79.36
2016,12,15,15,0,0.0,99.0,4.0,11.0,99.0,86.3,69.01
2016,12,15,15,15,0.0,84.0,4.0,11.0,84.0,72.7,57.31
2016,12,15,15,30,0.0,69.0,4.0,11.0,69.0,59.17,45.52
2016,12,15,15,45,0.0,54.0,4.05,11.0,54.0,45.62,33.6
2016,12,15,16,0,0.0,39.0,4.1,11.0,39.0,31.93,21.46
2016,12,15,16,15,0.0,25.5,4.1,11.0,25.5,19.66,10.4
2016,12,15,16,30,0.0,12.0,4.1,11.0,12.0,9.13,0.0
2016,12,15,16,45,0.0,6.0,4.2,11.0,6.0,4.72,0.0
2016,12,15,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,3.0,3.4,5.0,3.0,2.36,0.0
2016,12,16,7,30,0.0,6.0,3.5,5.0,6.0,4.54,0.0
2016,12,16,7,45,0.0,14.0,3.65,5.0,14.0,10.64,2.95
2016,12,16,8,0,0.0,22.0,3.8,5.0,22.0,16.75,8.81
2016,12,16,8,15,0.0,31.5,3.95,5.0,31.5,24.04,15.45
2016,12,16,8,30,0.0,41.0,4.1,5.0,41.0,31.34,22.07
2016,12,16,8,45,0.0,50.5,4.3,5.5,50.5,38.66,28.58
2016,12,16,9,0,0.0,60.0,4.5,6.0,60.0,46.19,35.19
2016,12,16,9,15,0.0,68.5,4.6,6.0,68.5,53.27,41.39
2016,12,16,9,30,0.0,77.0,4.7,6.0,77.0,60.42,47.59
2016,12,16,9,45,0.0,85.0,4.85,6.5,85.0,67.17,53.3
2016,12,16,10,0,0.0,93.0,5.0,7.0,93.0,74.0,59.03
2016,12,16,10,15,121.0,145.5,5.0,7.0,199.5,272.45,233.73
2016,12,16,10,30,242.0,198.0,5.0,7.0,306.0,477.7,406.45
2016,12,16,10,45,247.5,204.5,5.05,7.5,319.0,495.73,419.4
2016,12,16,11,0,253.0,211.0,5.1,8.0,332.0,513.25,432.53
2016,12,16,11,15,126.5,180.5,5.1,8.0,241.0,327.28,276.71
2016,12,16,11,30,0.0,150.0,5.1,8.0,150.0,126.23,102.75
2016,12,16,11,45,0.0,151.5,5.15,8.0,151.5,127.5,103.97
2016,12,16,12,0,0.0,153.0,5.2,8.0,153.0,128.92,105.16
2016,12,16,12,15,21.0,180.5,5.25,8.0,191.0,178.96,148.65
2016,12,16,12,30,42.0,208.0,5.3,8.0,229.0,254.53,213.01
2016,12,16,12,45,28.5,192.5,5.35,8.0,207.0,221.78,185.01
2016,12,16,13,0,15.0,177.0,5.4,8.0,185.0,170.42,141.28
2016,12,16,13,15,201.0,175.5,5.35,7.5,267.0,391.56,334.79
2016,12,16,13,30,387.0,174.0,5.3,7.0,349.0,586.28,499.38
2016,12,16,13,45,327.0,172.5,5.3,7.0,314.5,520.21,443.97
2016,12,16,14,0,267.0,171.0,5.3,7.0,280.0,456.39,390.64
2016,12,16,14,15,300.5,153.0,5.2,6.5,267.0,455.37,392.2
2016,12,16,14,30,334.0,135.0,5.1,6.0,254.0,451.34,390.86
2016,12,16,14,45,532.0,99.0,5.05,6.0,265.0,578.56,499.98
2016,12,16,15,0,730.0,63.0,5.0,6.0,276.0,660.12,566.46
2016,12,16,15,15,685.0,58.5,4.8,5.5,235.5,589.99,508.88
2016,12,16,15,30,640.0,54.0,4.6,5.0,195.0,528.3,456.29
2016,12,16,15,45,561.0,48.5,4.4,5.0,152.5,440.78,378.45
2016,12,16,16,0,482.0,43.0,4.2,5.0,110.0,359.36,303.69
2016,12,16,16,15,355.5,32.5,4.1,5.0,72.5,255.43,206.37
2016,12,16,16,30,229.0,22.0,4.0,5.0,35.0,152.84,65.4
2016,12,16,16,45,114.5,11.0,3.9,5.0,17.5,56.6,0.0
2016,12,16,17,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,165.0,8.5,1.15,0.5,15.0,73.17,0.0
2016,12,17,7,30,330.0,17.0,1.2,1.0,30.0,180.72,0.0
2016,12,17,7,45,462.0,25.5,1.25,1.5,70.0,288.93,224.63
2016,12,17,8,0,594.0,34.0,1.3,2.0,110.0,397.62,331.62
2016,12,17,8,15,664.5,39.5,1.45,2.5,154.5,478.72,405.13
2016,12,17,8,30,735.0,45.0,1.6,3.0,199.0,564.92,479.5
2016,12,17,8,45,778.5,48.5,1.8,3.5,242.0,634.59,536.7
2016,12,17,9,0,822.0,52.0,2.0,4.0,285.0,705.98,592.62
2016,12,17,9,15,850.0,54.5,2.1,4.0,323.5,765.24,637.83
2016,12,17,9,30,878.0,57.0,2.2,4.0,362.0,815.83,675.5
2016,12,17,9,45,898.0,58.5,2.3,4.5,396.0,865.14,710.32
2016,12,17,10,0,918.0,60.0,2.4,5.0,430.0,913.01,743.45
2016,12,17,10,15,930.5,61.5,2.45,5.0,456.5,952.21,770.68
2016,12,17,10,30,943.0,63.0,2.5,5.0,483.0,988.95,796.01
2016,12,17,10,45,951.0,64.0,2.6,5.5,503.0,1017.94,814.85
2016,12,17,11,0,959.0,65.0,2.7,6.0,523.0,1043.84,831.56
2016,12,17,11,15,963.5,65.5,2.75,6.0,535.0,1062.3,844.07
2016,12,17,11,30,968.0,66.0,2.8,6.0,547.0,1077.29,854.37
2016,12,17,11,45,968.5,66.5,2.85,6.5,551.5,1084.65,858.02
2016,12,17,12,0,969.0,67.0,2.9,7.0,556.0,1088.33,859.38
2016,12,17,12,15,967.5,66.5,2.9,7.0,552.0,1084.93,857.03
2016,12,17,12,30,966.0,66.0,2.9,7.0,548.0,1077.85,852.41
2016,12,17,12,45,959.5,66.0,2.9,7.0,536.5,1062.82,842.45
2016,12,17,13,0,953.0,66.0,2.9,7.0,525.0,1044.35,830.3
2016,12,17,13,15,945.0,65.0,2.85,7.0,506.0,1019.72,813.42
2016,12,17,13,30,937.0,64.0,2.8,7.0,487.0,991.98,794.45
2016,12,17,13,45,924.5,62.5,2.8,7.0,460.5,956.41,770.34
2016,12,17,14,0,912.0,61.0,2.8,7.0,434.0,918.33,744.28
2016,12,17,14,15,894.0,59.0,2.65,7.0,401.5,872.49,711.0
2016,12,17,14,30,876.0,57.0,2.5,7.0,369.0,825.0,676.17
2016,12,17,14,45,850.0,54.5,2.4,7.0,331.0,769.07,634.81
2016,12,17,15,0,824.0,52.0,2.3,7.0,293.0,719.73,597.62
2016,12,17,15,15,784.5,48.5,2.0,6.0,251.0,651.31,545.14
2016,12,17,15,30,745.0,45.0,1.7,5.0,209.0,584.22,491.84
2016,12,17,15,45,680.5,40.0,1.4,4.5,165.5,501.43,420.92
2016,12,17,16,0,616.0,35.0,1.1,4.0,122.0,423.14,350.8
2016,12,17,16,15,497.5,27.0,1.1,3.5,81.0,318.95,255.67
2016,12,17,16,30,379.0,19.0,1.1,3.0,40.0,217.47,101.52
2016,12,17,16,45,189.5,9.5,1.15,2.5,20.0,87.15,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,169.5,8.0,1.15,-1.5,14.5,74.33,0.0
2016,12,18,7,30,339.0,16.0,1.3,-1.0,29.0,165.77,0.0
2016,12,18,7,45,471.0,23.5,1.5,-0.5,68.5,290.91,226.42
2016,12,18,8,0,603.0,31.0,1.7,0.0,108.0,399.1,335.94
2016,12,18,8,15,672.5,36.5,1.8,0.5,152.0,479.35,409.76
2016,12,18,8,30,742.0,42.0,1.9,1.0,196.0,564.95,484.46
2016,12,18,8,45,785.0,45.0,2.05,2.0,238.5,633.68,540.31
2016,12,18,9,0,828.0,48.0,2.2,3.0,281.0,697.23,589.28
2016,12,18,9,15,855.5,50.5,2.3,3.5,320.0,755.33,633.0
2016,12,18,9,30,883.0,53.0,2.4,4.0,359.0,813.3,675.4
2016,12,18,9,45,900.5,55.5,2.55,4.5,392.5,862.11,710.35
2016,12,18,10,0,918.0,58.0,2.7,5.0,426.0,909.32,743.59
2016,12,18,10,15,931.0,59.0,2.7,5.0,453.0,948.38,770.45
2016,12,18,10,30,944.0,60.0,2.7,5.0,480.0,985.0,795.36
2016,12,18,10,45,953.0,61.0,2.7,5.5,500.0,1015.09,814.0
2016,12,18,11,0,962.0,62.0,2.7,6.0,520.0,1042.13,830.43
2016,12,18,11,15,967.0,62.5,2.7,6.0,533.0,1061.25,842.82
2016,12,18,11,30,972.0,63.0,2.7,6.0,546.0,1076.9,852.99
2016,12,18,11,45,973.5,63.0,2.7,6.5,550.5,1084.72,856.37
2016,12,18,12,0,975.0,63.0,2.7,7.0,555.0,1088.87,857.47
2016,12,18,12,15,973.5,63.0,2.65,7.0,551.5,1086.27,855.07
2016,12,18,12,30,972.0,63.0,2.6,7.0,548.0,1079.97,850.4
2016,12,18,12,45,967.5,62.5,2.6,7.5,537.0,1066.32,839.96
2016,12,18,13,0,963.0,62.0,2.6,8.0,526.0,1049.15,827.34
2016,12,18,13,15,955.0,61.5,2.55,8.0,507.0,1025.16,811.04
2016,12,18,13,30,947.0,61.0,2.5,8.0,488.0,998.01,792.67
2016,12,18,13,45,934.0,60.0,2.5,8.0,462.0,962.53,768.93
2016,12,18,14,0,921.0,59.0,2.5,8.0,436.0,924.53,743.28
2016,12,18,14,15,903.0,57.0,2.4,7.5,403.5,878.48,711.84
2016,12,18,14,30,885.0,55.0,2.3,7.0,371.0,830.75,678.7
2016,12,18,14,45,857.5,53.0,2.2,7.0,332.5,774.03,636.95
2016,12,18,15,0,830.0,51.0,2.1,7.0,294.0,724.16,599.53
2016,12,18,15,15,790.0,47.5,1.85,6.0,252.0,655.18,547.1
2016,12,18,15,30,750.0,44.0,1.6,5.0,210.0,587.6,493.88
2016,12,18,15,45,685.0,39.0,1.35,4.5,166.0,504.31,423.13
2016,12,18,16,0,620.0,34.0,1.1,4.0,122.0,425.66,353.09
2016,12,18,16,15,501.5,26.5,1.1,3.5,81.5,321.69,258.45
2016,12,18,16,30,383.0,19.0,1.1,3.0,41.0,220.62,109.8
2016,12,18,16,45,191.5,9.5,1.15,2.5,20.5,88.33,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,19,7,15,159.0,7.5,0.55,1.5,14.0,69.46,0.0
2016,12,19,7,30,318.0,15.0,0.5,2.0,28.0,154.96,0.0
2016,12,19,7,45,453.5,23.5,0.5,2.5,67.0,280.52,212.6
2016,12,19,8,0,589.0,32.0,0.5,3.0,106.0,391.04,321.03
2016,12,19,8,15,659.5,37.0,0.55,3.5,149.5,470.86,391.67
2016,12,19,8,30,730.0,42.0,0.6,4.0,193.0,555.91,462.87
2016,12,19,8,45,773.0,45.5,0.7,4.5,235.5,624.73,517.5
2016,12,19,9,0,816.0,49.0,0.8,5.0,278.0,695.38,570.8
2016,12,19,9,15,844.0,51.5,0.85,5.5,316.5,746.64,607.2
2016,12,19,9,30,872.0,54.0,0.9,6.0,355.0,804.62,647.53
2016,12,19,9,45,890.5,56.0,1.0,6.5,388.0,853.26,680.86
2016,12,19,10,0,909.0,58.0,1.1,7.0,421.0,900.41,712.66
2016,12,19,10,15,921.5,59.5,1.1,7.5,448.0,939.53,736.66
2016,12,19,10,30,934.0,61.0,1.1,8.0,475.0,976.24,758.73
2016,12,19,10,45,942.5,61.5,1.15,8.5,495.0,1005.03,776.21
2016,12,19,11,0,951.0,62.0,1.2,9.0,515.0,1030.8,791.74
2016,12,19,11,15,955.5,62.5,1.2,9.5,527.5,1049.37,801.54
2016,12,19,11,30,960.0,63.0,1.2,10.0,540.0,1064.51,809.25
2016,12,19,11,45,961.0,63.5,1.2,10.5,544.5,1072.57,812.48
2016,12,19,12,0,962.0,64.0,1.2,11.0,549.0,1076.99,813.62
2016,12,19,12,15,960.5,64.0,1.1,11.0,545.5,1074.52,809.82
2016,12,19,12,30,959.0,64.0,1.0,11.0,542.0,1068.41,803.88
2016,12,19,12,45,955.5,63.0,0.9,11.0,531.0,1055.31,793.59
2016,12,19,13,0,952.0,62.0,0.8,11.0,520.0,1038.7,781.28
2016,12,19,13,15,943.5,61.0,0.95,11.0,501.0,1013.81,769.49
2016,12,19,13,30,935.0,60.0,1.1,11.0,482.0,985.82,755.34
2016,12,19,13,45,921.5,59.0,1.25,11.0,456.0,950.25,735.57
2016,12,19,14,0,908.0,58.0,1.4,11.0,430.0,912.22,713.49
2016,12,19,14,15,889.5,56.5,1.3,10.5,398.0,866.91,683.31
2016,12,19,14,30,871.0,55.0,1.2,10.0,366.0,819.99,651.58
2016,12,19,14,45,842.5,53.0,1.2,10.0,328.5,763.03,612.11
2016,12,19,15,0,814.0,51.0,1.2,10.0,291.0,713.06,576.76
2016,12,19,15,15,774.0,47.5,1.15,9.0,249.5,644.78,527.7
2016,12,19,15,30,734.0,44.0,1.1,8.0,208.0,577.94,477.62
2016,12,19,15,45,670.0,39.0,1.05,7.5,164.5,495.99,410.52
2016,12,19,16,0,606.0,34.0,1.0,7.0,121.0,418.64,343.67
2016,12,19,16,15,489.5,26.5,1.0,6.5,81.0,316.3,251.89
2016,12,19,16,30,373.0,19.0,1.0,6.0,41.0,217.1,112.98
2016,12,19,16,45,186.5,9.5,1.05,6.0,20.5,86.52,0.0
2016,12,19,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
